Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,7,15,10.5,3.5,0.6,9.1,3.5,0.0,0.0
2018,1,1,7,30,21.0,7.0,0.6,9.4,7.0,6.67,0.0
2018,1,1,7,45,42.0,21.5,0.6,9.7,24.5,18.57,0.0
2018,1,1,8,0,63.0,36.0,0.6,10.0,42.0,31.93,19.1
2018,1,1,8,15,88.0,51.5,0.75,10.5,64.5,52.5,35.37
2018,1,1,8,30,113.0,67.0,0.9,11.0,87.0,76.08,54.14
2018,1,1,8,45,152.0,82.5,1.0,11.5,116.5,106.02,78.37
2018,1,1,9,0,191.0,98.0,1.1,12.0,146.0,139.88,106.55
2018,1,1,9,15,231.5,109.5,1.2,12.6,177.0,174.36,135.56
2018,1,1,9,30,272.0,121.0,1.3,13.2,208.0,212.7,167.93
2018,1,1,9,45,318.0,128.5,1.4,13.85,240.5,252.72,201.48
2018,1,1,10,0,364.0,136.0,1.5,14.5,273.0,301.3,241.63
2018,1,1,10,15,401.0,140.5,1.5,14.9,301.5,341.9,275.05
2018,1,1,10,30,438.0,145.0,1.5,15.3,330.0,384.63,309.64
2018,1,1,10,45,442.5,152.0,1.5,15.75,347.0,413.79,332.86
2018,1,1,11,0,447.0,159.0,1.5,16.2,364.0,442.09,354.96
2018,1,1,11,15,476.0,158.0,1.45,16.55,382.0,476.1,381.27
2018,1,1,11,30,505.0,157.0,1.4,16.9,400.0,510.28,407.2
2018,1,1,11,45,524.0,154.5,1.3,17.3,410.0,535.88,425.86
2018,1,1,12,0,543.0,152.0,1.2,17.7,420.0,560.46,443.45
2018,1,1,12,15,525.5,156.0,1.15,17.95,415.0,564.97,446.0
2018,1,1,12,30,508.0,160.0,1.1,18.2,410.0,566.99,446.81
2018,1,1,12,45,498.0,159.5,1.05,18.4,401.0,567.14,446.53
2018,1,1,13,0,488.0,159.0,1.0,18.6,392.0,565.17,444.68
2018,1,1,13,15,475.0,156.0,1.0,18.65,377.0,556.03,438.27
2018,1,1,13,30,462.0,153.0,1.0,18.7,362.0,544.92,430.44
2018,1,1,13,45,452.0,146.5,1.0,18.75,342.5,530.17,420.02
2018,1,1,14,0,442.0,140.0,1.0,18.8,323.0,513.67,408.22
2018,1,1,14,15,447.0,128.5,0.95,18.6,302.5,500.59,399.26
2018,1,1,14,30,452.0,117.0,0.9,18.4,282.0,485.5,388.54
2018,1,1,14,45,479.0,100.5,0.85,18.2,260.5,477.55,383.34
2018,1,1,15,0,506.0,84.0,0.8,18.0,239.0,471.4,378.86
2018,1,1,15,15,493.0,74.5,0.8,18.0,209.0,439.59,353.79
2018,1,1,15,30,480.0,65.0,0.8,18.0,179.0,406.67,327.08
2018,1,1,15,45,427.0,57.0,0.8,16.7,144.0,350.73,282.42
2018,1,1,16,0,374.0,49.0,0.8,15.4,109.0,296.79,237.5
2018,1,1,16,15,298.5,38.5,0.85,14.9,77.5,231.19,179.99
2018,1,1,16,30,223.0,28.0,0.9,14.4,46.0,168.09,105.9
2018,1,1,16,45,131.0,16.5,0.95,13.95,25.5,73.86,0.0
2018,1,1,17,0,39.0,5.0,1.0,13.5,5.0,4.77,0.0
2018,1,1,17,15,19.5,2.5,1.0,13.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,7,15,8.5,3.0,1.05,9.95,3.0,0.0,0.0
2018,1,2,7,30,17.0,6.0,1.0,10.5,6.0,5.72,0.0
2018,1,2,7,45,18.0,20.5,1.0,11.05,21.5,18.37,0.0
2018,1,2,8,0,19.0,35.0,1.0,11.6,37.0,31.22,18.79
2018,1,2,8,15,36.5,50.5,1.15,12.15,56.5,48.17,33.36
2018,1,2,8,30,54.0,66.0,1.3,12.7,76.0,67.35,49.04
2018,1,2,8,45,59.0,82.0,1.45,13.25,95.0,86.84,65.72
2018,1,2,9,0,64.0,98.0,1.6,13.8,114.0,107.04,83.06
2018,1,2,9,15,64.5,113.0,1.55,14.25,131.5,125.66,99.13
2018,1,2,9,30,65.0,128.0,1.5,14.7,149.0,144.43,115.07
2018,1,2,9,45,95.5,142.5,1.45,15.2,177.0,177.77,142.33
2018,1,2,10,0,126.0,157.0,1.4,15.7,205.0,211.27,169.57
2018,1,2,10,15,112.0,168.5,1.4,16.3,213.5,223.39,179.34
2018,1,2,10,30,98.0,180.0,1.4,16.9,222.0,228.72,183.4
2018,1,2,10,45,105.0,190.0,1.35,17.55,236.5,247.72,198.27
2018,1,2,11,0,112.0,200.0,1.3,18.2,251.0,274.12,218.65
2018,1,2,11,15,97.0,204.0,1.3,18.45,249.5,266.82,212.49
2018,1,2,11,30,82.0,208.0,1.3,18.7,248.0,265.35,210.95
2018,1,2,11,45,47.5,191.5,1.25,19.0,214.5,226.93,179.76
2018,1,2,12,0,13.0,175.0,1.2,19.3,181.0,178.89,140.7
2018,1,2,12,15,6.5,143.5,1.25,19.4,146.5,142.2,111.28
2018,1,2,12,30,0.0,112.0,1.3,19.5,112.0,105.82,81.72
2018,1,2,12,45,0.0,110.5,1.3,19.65,110.5,104.46,80.67
2018,1,2,13,0,0.0,109.0,1.3,19.8,109.0,103.13,79.59
2018,1,2,13,15,0.0,106.0,1.3,19.75,106.0,100.31,77.38
2018,1,2,13,30,0.0,103.0,1.3,19.7,103.0,97.52,75.2
2018,1,2,13,45,0.0,101.0,1.35,19.6,101.0,95.79,73.92
2018,1,2,14,0,0.0,99.0,1.4,19.5,99.0,94.14,72.7
2018,1,2,14,15,0.0,89.0,1.25,19.15,89.0,84.21,64.71
2018,1,2,14,30,0.0,79.0,1.1,18.8,79.0,74.3,56.67
2018,1,2,14,45,73.0,94.5,1.0,18.45,117.0,159.39,129.12
2018,1,2,15,0,146.0,110.0,0.9,18.1,155.0,230.35,187.85
2018,1,2,15,15,119.5,102.0,0.9,18.1,135.5,202.45,164.12
2018,1,2,15,30,93.0,94.0,0.9,18.1,116.0,176.26,141.87
2018,1,2,15,45,80.5,77.0,0.9,16.6,93.5,146.86,117.65
2018,1,2,16,0,68.0,60.0,0.9,15.1,71.0,117.75,92.94
2018,1,2,16,15,44.5,44.5,0.95,14.55,51.0,85.64,64.5
2018,1,2,16,30,21.0,29.0,1.0,14.0,31.0,45.95,26.34
2018,1,2,16,45,21.5,16.5,1.05,13.5,17.5,25.31,0.0
2018,1,2,17,0,22.0,4.0,1.1,13.0,4.0,3.81,0.0
2018,1,2,17,15,11.0,2.0,1.05,12.75,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,9.85,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,10.2,3.0,2.86,0.0
2018,1,3,7,45,0.0,7.5,1.05,10.55,7.5,6.94,0.0
2018,1,3,8,0,0.0,12.0,1.0,10.9,12.0,11.11,3.14
2018,1,3,8,15,0.0,16.5,0.95,11.3,16.5,15.29,7.24
2018,1,3,8,30,0.0,21.0,0.9,11.7,21.0,19.47,11.03
2018,1,3,8,45,0.0,25.5,0.85,12.1,25.5,23.65,14.76
2018,1,3,9,0,0.0,30.0,0.8,12.5,30.0,27.83,18.43
2018,1,3,9,15,0.0,38.5,0.8,12.8,38.5,35.74,25.26
2018,1,3,9,30,0.0,47.0,0.8,13.1,47.0,43.66,32.03
2018,1,3,9,45,0.0,57.5,0.8,13.35,57.5,53.46,40.33
2018,1,3,10,0,0.0,68.0,0.8,13.6,68.0,63.26,48.55
2018,1,3,10,15,0.0,53.0,0.8,13.85,53.0,49.26,36.54
2018,1,3,10,30,0.0,38.0,0.8,14.1,38.0,35.29,24.59
2018,1,3,10,45,0.0,35.5,0.85,14.3,35.5,32.97,22.56
2018,1,3,11,0,0.0,33.0,0.9,14.5,33.0,30.65,20.53
2018,1,3,11,15,0.0,31.5,0.8,14.6,31.5,29.26,19.32
2018,1,3,11,30,0.0,30.0,0.7,14.7,30.0,27.86,18.12
2018,1,3,11,45,0.0,31.5,0.55,14.8,31.5,29.26,19.29
2018,1,3,12,0,0.0,33.0,0.4,14.9,33.0,30.66,20.47
2018,1,3,12,15,0.0,31.0,0.65,14.8,31.0,28.8,18.88
2018,1,3,12,30,0.0,29.0,0.9,14.7,29.0,26.94,17.3
2018,1,3,12,45,0.0,35.0,1.15,14.65,35.0,32.52,22.04
2018,1,3,13,0,0.0,41.0,1.4,14.6,41.0,38.1,26.79
2018,1,3,13,15,0.0,51.5,1.7,14.6,51.5,47.88,35.08
2018,1,3,13,30,0.0,62.0,2.0,14.6,62.0,57.67,43.39
2018,1,3,13,45,0.0,55.0,2.3,14.6,55.0,51.13,37.9
2018,1,3,14,0,0.0,48.0,2.6,14.6,48.0,44.61,32.42
2018,1,3,14,15,0.0,33.5,2.5,14.6,33.5,31.1,20.97
2018,1,3,14,30,0.0,19.0,2.4,14.6,19.0,17.62,9.47
2018,1,3,14,45,0.0,29.0,2.35,14.6,29.0,26.91,17.45
2018,1,3,15,0,0.0,39.0,2.3,14.6,39.0,36.21,25.42
2018,1,3,15,15,0.0,51.5,2.3,14.6,51.5,47.87,35.33
2018,1,3,15,30,0.0,64.0,2.3,14.6,64.0,61.8,47.03
2018,1,3,15,45,0.0,52.0,1.7,13.85,52.0,49.76,36.7
2018,1,3,16,0,0.0,40.0,1.1,13.1,40.0,37.63,26.18
2018,1,3,16,15,0.5,30.5,1.15,12.8,30.5,28.66,18.08
2018,1,3,16,30,1.0,21.0,1.2,12.5,21.0,19.99,8.73
2018,1,3,16,45,3.0,11.5,1.25,12.25,11.5,12.31,0.0
2018,1,3,17,0,5.0,2.0,1.3,12.0,2.0,3.94,0.0
2018,1,3,17,15,2.5,1.0,1.6,12.35,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,4,7,15,4.0,2.0,2.0,12.3,2.0,0.0,0.0
2018,1,4,7,30,8.0,4.0,2.1,12.9,4.0,3.81,0.0
2018,1,4,7,45,4.0,14.5,2.25,13.45,14.5,13.46,0.0
2018,1,4,8,0,0.0,25.0,2.4,14.0,25.0,23.2,12.45
2018,1,4,8,15,11.5,37.5,2.45,14.55,39.5,35.36,23.3
2018,1,4,8,30,23.0,50.0,2.5,15.1,54.0,49.21,34.77
2018,1,4,8,45,26.0,66.5,2.55,15.65,72.0,66.65,49.63
2018,1,4,9,0,29.0,83.0,2.6,16.2,90.0,84.7,64.96
2018,1,4,9,15,71.5,93.5,2.7,16.9,115.5,110.72,85.69
2018,1,4,9,30,114.0,104.0,2.8,17.6,141.0,139.71,109.25
2018,1,4,9,45,138.0,123.0,2.9,18.25,172.0,174.21,137.81
2018,1,4,10,0,162.0,142.0,3.0,18.9,203.0,211.12,168.07
2018,1,4,10,15,128.5,159.0,3.1,19.35,209.5,221.07,176.43
2018,1,4,10,30,95.0,176.0,3.2,19.8,216.0,222.74,177.64
2018,1,4,10,45,88.0,179.0,3.35,20.25,217.5,226.43,180.46
2018,1,4,11,0,81.0,182.0,3.5,20.7,219.0,229.38,182.58
2018,1,4,11,15,197.0,176.0,3.55,20.9,270.5,305.73,245.16
2018,1,4,11,30,313.0,170.0,3.6,21.1,322.0,390.14,313.1
2018,1,4,11,45,336.5,158.5,3.65,21.3,324.0,413.74,331.8
2018,1,4,12,0,360.0,147.0,3.7,21.5,326.0,427.46,343.19
2018,1,4,12,15,204.0,152.5,3.65,21.5,254.0,319.02,256.09
2018,1,4,12,30,48.0,158.0,3.6,21.5,182.0,195.55,154.72
2018,1,4,12,45,56.5,173.0,3.6,21.5,200.5,220.22,174.94
2018,1,4,13,0,65.0,188.0,3.6,21.5,219.0,245.75,195.49
2018,1,4,13,15,93.0,187.5,3.55,21.35,230.5,268.46,214.56
2018,1,4,13,30,121.0,187.0,3.5,21.2,242.0,302.85,242.73
2018,1,4,13,45,83.5,169.0,3.45,21.1,206.0,242.94,194.59
2018,1,4,14,0,46.0,151.0,3.4,21.0,170.0,194.58,155.18
2018,1,4,14,15,253.0,125.5,3.2,20.75,220.5,341.22,278.35
2018,1,4,14,30,460.0,100.0,3.0,20.5,271.0,471.91,384.32
2018,1,4,14,45,566.5,84.0,2.8,20.25,274.5,527.04,427.57
2018,1,4,15,0,673.0,68.0,2.6,20.0,278.0,569.29,460.25
2018,1,4,15,15,586.0,68.0,2.6,20.0,234.0,496.13,402.09
2018,1,4,15,30,499.0,68.0,2.6,20.0,190.0,424.95,344.64
2018,1,4,15,45,432.5,60.0,1.9,18.65,152.0,360.02,291.23
2018,1,4,16,0,366.0,52.0,1.2,17.3,114.0,297.88,238.42
2018,1,4,16,15,316.5,41.5,1.2,16.65,84.0,245.82,192.34
2018,1,4,16,30,267.0,31.0,1.2,16.0,54.0,196.84,135.12
2018,1,4,16,45,154.0,18.5,1.15,15.3,30.0,106.14,0.0
2018,1,4,17,0,41.0,6.0,1.1,14.6,6.0,22.5,0.0
2018,1,4,17,15,20.5,3.0,1.1,14.45,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,14.55,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,14.9,1.0,0.95,0.0
2018,1,5,7,45,0.0,7.0,1.35,15.25,7.0,6.48,0.0
2018,1,5,8,0,0.0,13.0,1.4,15.6,13.0,12.04,3.71
2018,1,5,8,15,0.0,31.0,1.45,15.85,31.0,28.79,18.18
2018,1,5,8,30,0.0,49.0,1.5,16.1,49.0,45.32,32.4
2018,1,5,8,45,0.0,60.0,1.5,16.35,60.0,55.63,41.35
2018,1,5,9,0,0.0,71.0,1.5,16.6,71.0,66.0,50.23
2018,1,5,9,15,0.0,62.0,1.55,16.8,62.0,57.67,43.28
2018,1,5,9,30,0.0,53.0,1.6,17.0,53.0,49.26,36.17
2018,1,5,9,45,0.0,38.5,1.6,17.15,38.5,35.75,24.72
2018,1,5,10,0,0.0,24.0,1.6,17.3,24.0,22.27,13.27
2018,1,5,10,15,0.0,27.5,1.65,17.4,27.5,25.52,15.99
2018,1,5,10,30,0.0,31.0,1.7,17.5,31.0,28.78,18.71
2018,1,5,10,45,0.0,36.0,1.7,17.65,36.0,33.44,22.58
2018,1,5,11,0,0.0,41.0,1.7,17.8,41.0,38.1,26.44
2018,1,5,11,15,0.0,48.5,1.7,17.85,48.5,45.09,32.25
2018,1,5,11,30,0.0,56.0,1.7,17.9,56.0,52.08,38.04
2018,1,5,11,45,0.0,67.0,1.75,18.0,67.0,62.35,46.53
2018,1,5,12,0,0.0,78.0,1.8,18.1,78.0,72.62,55.0
2018,1,5,12,15,1.0,85.0,1.8,18.05,85.5,79.88,61.03
2018,1,5,12,30,2.0,92.0,1.8,18.0,93.0,87.45,67.32
2018,1,5,12,45,1.5,95.0,1.85,17.95,95.5,90.1,69.52
2018,1,5,13,0,1.0,98.0,1.9,17.9,98.0,92.79,71.78
2018,1,5,13,15,10.0,119.5,1.9,17.8,124.0,121.6,95.88
2018,1,5,13,30,19.0,141.0,1.9,17.7,150.0,151.54,120.75
2018,1,5,13,45,9.5,105.5,1.85,17.6,110.0,107.51,84.46
2018,1,5,14,0,0.0,70.0,1.8,17.5,70.0,65.13,49.15
2018,1,5,14,15,0.0,57.0,1.7,17.3,57.0,52.99,39.13
2018,1,5,14,30,0.0,44.0,1.6,17.1,44.0,40.87,29.02
2018,1,5,14,45,9.0,46.5,1.45,16.9,49.5,50.83,37.81
2018,1,5,15,0,18.0,49.0,1.3,16.7,55.0,59.62,45.55
2018,1,5,15,15,14.5,48.5,1.3,16.7,53.0,56.69,42.9
2018,1,5,15,30,11.0,48.0,1.3,16.7,51.0,54.19,40.55
2018,1,5,15,45,16.5,40.5,0.95,16.05,44.0,49.54,36.62
2018,1,5,16,0,22.0,33.0,0.6,15.4,37.0,44.5,32.14
2018,1,5,16,15,22.5,27.5,0.65,15.15,30.5,38.88,26.69
2018,1,5,16,30,23.0,22.0,0.7,14.9,24.0,40.81,24.83
2018,1,5,16,45,20.0,13.0,0.75,14.6,14.0,25.38,0.0
2018,1,5,17,0,17.0,4.0,0.8,14.3,4.0,10.81,0.0
2018,1,5,17,15,8.5,2.0,0.9,14.2,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,7,15,7.5,3.0,0.95,10.1,3.0,0.0,0.0
2018,1,6,7,30,15.0,6.0,1.0,10.6,6.0,5.72,0.0
2018,1,6,7,45,72.5,21.0,1.1,11.05,27.5,17.47,0.0
2018,1,6,8,0,130.0,36.0,1.2,11.5,49.0,30.93,19.85
2018,1,6,8,15,357.0,40.5,1.3,11.9,99.5,59.77,32.06
2018,1,6,8,30,584.0,45.0,1.4,12.3,150.0,113.59,64.73
2018,1,6,8,45,549.5,56.0,1.55,12.7,174.5,152.35,99.78
2018,1,6,9,0,515.0,67.0,1.7,13.1,199.0,186.86,133.33
2018,1,6,9,15,529.5,77.0,1.7,13.5,230.5,229.93,172.43
2018,1,6,9,30,544.0,87.0,1.7,13.9,262.0,273.75,211.75
2018,1,6,9,45,530.0,100.0,1.7,14.25,285.5,310.22,244.81
2018,1,6,10,0,516.0,113.0,1.7,14.6,309.0,341.7,272.78
2018,1,6,10,15,566.0,112.5,1.8,15.0,342.5,392.91,315.36
2018,1,6,10,30,616.0,112.0,1.9,15.4,376.0,444.19,357.25
2018,1,6,10,45,537.5,135.5,2.0,15.8,374.0,448.17,361.14
2018,1,6,11,0,459.0,159.0,2.1,16.2,372.0,448.63,361.62
2018,1,6,11,15,561.5,141.0,2.2,16.45,409.5,510.73,411.54
2018,1,6,11,30,664.0,123.0,2.3,16.7,447.0,581.64,467.08
2018,1,6,11,45,695.5,114.5,2.35,16.95,458.5,613.59,491.72
2018,1,6,12,0,727.0,106.0,2.4,17.2,470.0,644.24,515.43
2018,1,6,12,15,667.0,121.5,2.35,17.25,455.0,634.83,507.48
2018,1,6,12,30,607.0,137.0,2.3,17.3,440.0,620.43,495.96
2018,1,6,12,45,689.0,116.5,2.2,17.35,455.5,668.5,533.17
2018,1,6,13,0,771.0,96.0,2.1,17.4,471.0,710.77,563.46
2018,1,6,13,15,740.0,99.0,2.05,17.35,450.0,699.56,555.1
2018,1,6,13,30,709.0,102.0,2.0,17.3,429.0,681.91,542.57
2018,1,6,13,45,656.5,106.0,1.9,17.25,397.5,646.33,516.51
2018,1,6,14,0,604.0,110.0,1.8,17.2,366.0,608.44,488.29
2018,1,6,14,15,635.5,96.0,1.8,17.0,349.5,610.48,491.58
2018,1,6,14,30,667.0,82.0,1.8,16.8,333.0,608.72,491.25
2018,1,6,14,45,640.5,77.5,1.8,16.6,300.5,573.73,465.57
2018,1,6,15,0,614.0,73.0,1.8,16.4,268.0,537.39,437.95
2018,1,6,15,15,610.0,66.0,1.8,16.4,239.0,511.89,417.76
2018,1,6,15,30,606.0,59.0,1.8,16.4,210.0,484.48,394.99
2018,1,6,15,45,584.5,51.5,1.35,14.9,176.0,444.07,361.03
2018,1,6,16,0,563.0,44.0,0.9,13.4,142.0,403.3,324.78
2018,1,6,16,15,427.0,38.5,0.9,12.85,101.0,303.56,240.66
2018,1,6,16,30,291.0,33.0,0.9,12.3,60.0,212.13,153.09
2018,1,6,16,45,164.0,20.0,0.95,11.7,33.5,114.71,0.0
2018,1,6,17,0,37.0,7.0,1.0,11.1,7.0,21.97,0.0
2018,1,6,17,15,18.5,3.5,1.0,10.9,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,0.95,6.8,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,1.1,7.3,3.0,2.86,0.0
2018,1,7,7,45,36.0,14.0,1.25,7.8,17.5,11.89,0.0
2018,1,7,8,0,72.0,25.0,1.4,8.3,32.0,21.65,12.44
2018,1,7,8,15,69.5,31.0,1.45,8.55,40.5,32.43,19.49
2018,1,7,8,30,67.0,37.0,1.5,8.8,49.0,42.79,28.28
2018,1,7,8,45,33.5,42.5,1.55,9.05,48.5,45.75,32.65
2018,1,7,9,0,0.0,48.0,1.6,9.3,48.0,44.6,33.25
2018,1,7,9,15,0.0,69.5,1.7,9.75,69.5,64.69,50.62
2018,1,7,9,30,0.0,91.0,1.8,10.2,91.0,85.01,67.97
2018,1,7,9,45,0.0,95.5,1.85,10.6,95.5,89.35,71.5
2018,1,7,10,0,0.0,100.0,1.9,11.0,100.0,93.69,74.99
2018,1,7,10,15,0.0,96.0,2.0,11.5,96.0,89.85,71.48
2018,1,7,10,30,0.0,92.0,2.1,12.0,92.0,85.99,67.98
2018,1,7,10,45,0.0,97.5,2.2,12.55,97.5,91.28,72.2
2018,1,7,11,0,0.0,103.0,2.3,13.1,103.0,96.6,76.43
2018,1,7,11,15,0.0,118.5,2.25,13.5,118.5,111.77,88.91
2018,1,7,11,30,0.0,134.0,2.2,13.9,134.0,127.21,101.5
2018,1,7,11,45,0.0,139.5,2.2,14.3,139.5,132.86,105.93
2018,1,7,12,0,0.0,145.0,2.2,14.7,145.0,138.6,110.45
2018,1,7,12,15,0.0,142.5,2.1,14.95,142.5,136.29,108.41
2018,1,7,12,30,0.0,140.0,2.0,15.2,140.0,134.01,106.42
2018,1,7,12,45,0.0,140.0,1.95,15.45,140.0,134.32,106.62
2018,1,7,13,0,0.0,140.0,1.9,15.7,140.0,134.72,106.89
2018,1,7,13,15,3.0,149.5,1.75,15.7,151.0,147.55,117.58
2018,1,7,13,30,6.0,159.0,1.6,15.7,162.0,160.91,128.66
2018,1,7,13,45,5.0,148.5,1.45,15.7,151.0,149.72,119.55
2018,1,7,14,0,4.0,138.0,1.3,15.7,140.0,138.55,110.49
2018,1,7,14,15,2.5,122.5,1.1,15.35,123.5,121.53,96.67
2018,1,7,14,30,1.0,107.0,0.9,15.0,107.0,104.54,82.77
2018,1,7,14,45,2.0,102.5,0.75,14.65,103.0,101.51,80.5
2018,1,7,15,0,3.0,98.0,0.6,14.3,99.0,98.71,78.33
2018,1,7,15,15,1.5,82.5,0.6,14.3,83.0,81.71,64.01
2018,1,7,15,30,0.0,67.0,0.6,14.3,67.0,64.73,49.57
2018,1,7,15,45,0.0,55.0,0.7,13.6,55.0,52.72,39.34
2018,1,7,16,0,0.0,43.0,0.8,12.9,43.0,40.63,28.86
2018,1,7,16,15,5.0,33.0,0.8,12.7,33.5,33.53,22.43
2018,1,7,16,30,10.0,23.0,0.8,12.5,24.0,28.34,16.37
2018,1,7,16,45,16.0,14.0,0.8,12.35,14.5,25.03,0.0
2018,1,7,17,0,22.0,5.0,0.8,12.2,5.0,13.91,0.0
2018,1,7,17,15,11.0,2.5,0.8,12.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,11.9,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.1,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.1,12.3,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.3,12.5,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.35,12.7,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.4,12.9,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.5,13.1,8.5,7.87,1.1
2018,1,8,9,0,0.0,10.0,2.6,13.3,10.0,9.26,2.33
2018,1,8,9,15,0.0,11.5,2.7,13.45,11.5,10.65,3.54
2018,1,8,9,30,0.0,13.0,2.8,13.6,13.0,12.05,4.74
2018,1,8,9,45,0.0,23.5,2.9,13.75,23.5,21.8,13.12
2018,1,8,10,0,0.0,34.0,3.0,13.9,34.0,31.56,21.45
2018,1,8,10,15,0.0,28.5,3.0,14.1,28.5,26.45,17.02
2018,1,8,10,30,0.0,23.0,3.0,14.3,23.0,21.34,12.62
2018,1,8,10,45,0.0,34.0,2.95,14.45,34.0,31.58,21.3
2018,1,8,11,0,0.0,45.0,2.9,14.6,45.0,41.82,29.95
2018,1,8,11,15,0.0,43.5,2.9,14.75,43.5,40.43,28.71
2018,1,8,11,30,0.0,42.0,2.9,14.9,42.0,39.03,27.49
2018,1,8,11,45,0.0,38.5,2.9,15.05,38.5,35.78,24.7
2018,1,8,12,0,0.0,35.0,2.9,15.2,35.0,32.52,21.92
2018,1,8,12,15,0.0,33.5,2.75,15.25,33.5,31.13,20.74
2018,1,8,12,30,0.0,32.0,2.6,15.3,32.0,29.73,19.56
2018,1,8,12,45,0.0,33.5,2.4,15.35,33.5,31.12,20.74
2018,1,8,13,0,0.0,35.0,2.2,15.4,35.0,32.52,21.94
2018,1,8,13,15,0.0,40.5,2.15,15.45,40.5,37.63,26.28
2018,1,8,13,30,0.0,46.0,2.1,15.5,46.0,42.75,30.63
2018,1,8,13,45,0.5,65.5,2.1,15.5,65.5,61.32,46.34
2018,1,8,14,0,1.0,85.0,2.1,15.5,85.0,80.35,62.39
2018,1,8,14,15,0.5,68.0,1.95,15.35,68.0,63.64,48.42
2018,1,8,14,30,0.0,51.0,1.8,15.2,51.0,47.4,34.78
2018,1,8,14,45,1.0,52.5,1.6,15.0,53.0,49.51,36.7
2018,1,8,15,0,2.0,54.0,1.4,14.8,55.0,51.58,38.56
2018,1,8,15,15,1.0,51.5,1.4,14.8,52.0,48.53,35.92
2018,1,8,15,30,0.0,49.0,1.4,14.8,49.0,45.54,33.28
2018,1,8,15,45,0.0,39.5,1.25,14.3,39.5,36.68,25.67
2018,1,8,16,0,0.0,30.0,1.1,13.8,30.0,27.84,17.98
2018,1,8,16,15,0.0,22.5,1.05,13.7,22.5,20.87,11.77
2018,1,8,16,30,0.0,15.0,1.0,13.6,15.0,13.9,5.21
2018,1,8,16,45,0.0,8.5,0.95,13.5,8.5,7.87,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.4,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,12.6,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,13.0,2.0,1.91,0.0
2018,1,9,7,45,0.0,6.5,0.9,13.4,6.5,6.01,0.0
2018,1,9,8,0,0.0,11.0,0.9,13.8,11.0,10.18,2.73
2018,1,9,8,15,0.0,14.5,0.95,14.2,14.5,13.43,5.57
2018,1,9,8,30,0.0,18.0,1.0,14.6,18.0,16.68,8.5
2018,1,9,8,45,0.0,22.0,1.0,14.95,22.0,20.39,11.78
2018,1,9,9,0,0.0,26.0,1.0,15.3,26.0,24.11,15.01
2018,1,9,9,15,0.0,23.0,0.9,15.55,23.0,21.33,12.64
2018,1,9,9,30,0.0,20.0,0.8,15.8,20.0,18.54,10.25
2018,1,9,9,45,0.0,23.5,0.75,16.1,23.5,21.8,13.0
2018,1,9,10,0,0.0,27.0,0.7,16.4,27.0,25.05,15.73
2018,1,9,10,15,0.0,35.0,0.7,16.4,35.0,32.5,22.02
2018,1,9,10,30,0.0,43.0,0.7,16.4,43.0,39.95,28.27
2018,1,9,10,45,0.5,85.5,0.7,16.45,85.5,80.0,61.74
2018,1,9,11,0,1.0,128.0,0.7,16.5,128.0,121.61,95.86
2018,1,9,11,15,1.5,127.0,0.7,16.45,127.5,121.03,95.19
2018,1,9,11,30,2.0,126.0,0.7,16.4,127.0,120.49,94.71
2018,1,9,11,45,1.0,104.5,0.7,16.35,105.0,98.75,76.84
2018,1,9,12,0,0.0,83.0,0.7,16.3,83.0,77.3,59.15
2018,1,9,12,15,0.0,78.0,0.6,16.25,78.0,72.62,55.32
2018,1,9,12,30,0.0,73.0,0.5,16.2,73.0,67.95,51.46
2018,1,9,12,45,0.0,60.5,0.45,16.15,60.5,56.28,41.78
2018,1,9,13,0,0.0,48.0,0.4,16.1,48.0,44.62,32.08
2018,1,9,13,15,0.0,47.0,0.45,16.0,47.0,43.69,31.35
2018,1,9,13,30,0.0,46.0,0.5,15.9,46.0,42.75,30.61
2018,1,9,13,45,0.0,45.0,0.55,15.75,45.0,41.82,29.88
2018,1,9,14,0,0.0,44.0,0.6,15.6,44.0,40.88,29.16
2018,1,9,14,15,0.0,54.5,0.75,15.4,54.5,50.66,37.5
2018,1,9,14,30,0.0,65.0,0.9,15.2,65.0,60.46,45.86
2018,1,9,14,45,10.5,73.0,1.05,15.0,76.5,75.79,59.25
2018,1,9,15,0,21.0,81.0,1.2,14.8,88.0,97.35,77.78
2018,1,9,15,15,63.0,66.5,1.2,14.8,83.5,118.03,96.23
2018,1,9,15,30,105.0,52.0,1.2,14.8,79.0,135.91,111.8
2018,1,9,15,45,65.0,41.0,1.15,14.25,57.0,86.73,69.34
2018,1,9,16,0,25.0,30.0,1.1,13.7,35.0,42.72,31.04
2018,1,9,16,15,26.5,24.0,1.1,13.5,28.0,42.5,30.23
2018,1,9,16,30,28.0,18.0,1.1,13.3,21.0,36.13,23.09
2018,1,9,16,45,16.0,10.5,1.1,13.05,12.0,19.74,0.0
2018,1,9,17,0,4.0,3.0,1.1,12.8,3.0,4.54,0.0
2018,1,9,17,15,2.0,1.5,1.35,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.35,9.75,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.4,10.2,2.0,1.91,0.0
2018,1,10,7,45,0.0,6.0,1.5,10.65,6.0,5.55,0.0
2018,1,10,8,0,0.0,10.0,1.6,11.1,10.0,9.26,2.05
2018,1,10,8,15,0.0,15.5,1.65,11.3,15.5,14.36,6.46
2018,1,10,8,30,0.0,21.0,1.7,11.5,21.0,19.47,11.03
2018,1,10,8,45,0.0,29.0,1.75,11.7,29.0,26.9,17.57
2018,1,10,9,0,0.0,37.0,1.8,11.9,37.0,34.35,24.07
2018,1,10,9,15,4.0,68.5,1.85,11.95,70.0,64.86,50.23
2018,1,10,9,30,8.0,100.0,1.9,12.0,103.0,96.14,76.8
2018,1,10,9,45,5.0,107.0,1.9,12.05,109.0,102.19,81.9
2018,1,10,10,0,2.0,114.0,1.9,12.1,115.0,107.96,86.69
2018,1,10,10,15,1.0,94.5,1.95,12.2,95.0,88.85,70.4
2018,1,10,10,30,0.0,75.0,2.0,12.3,75.0,69.8,54.15
2018,1,10,10,45,0.0,79.0,2.05,12.35,79.0,73.55,57.26
2018,1,10,11,0,0.0,83.0,2.1,12.4,83.0,77.29,60.34
2018,1,10,11,15,1.0,109.0,2.1,12.55,109.5,103.03,81.92
2018,1,10,11,30,2.0,135.0,2.1,12.7,136.0,129.4,103.81
2018,1,10,11,45,1.0,135.0,2.15,12.8,135.5,128.9,103.22
2018,1,10,12,0,0.0,135.0,2.2,12.9,135.0,128.37,102.68
2018,1,10,12,15,0.5,141.5,2.15,13.0,142.0,135.49,108.54
2018,1,10,12,30,1.0,148.0,2.1,13.1,149.0,142.78,114.55
2018,1,10,12,45,1.5,151.0,2.1,13.2,152.0,146.64,117.74
2018,1,10,13,0,2.0,154.0,2.1,13.3,155.0,150.66,121.09
2018,1,10,13,15,1.0,138.0,2.05,13.4,138.5,133.66,107.03
2018,1,10,13,30,0.0,122.0,2.0,13.5,122.0,116.71,93.0
2018,1,10,13,45,1.5,128.0,1.9,13.6,128.5,124.69,99.79
2018,1,10,14,0,3.0,134.0,1.8,13.7,135.0,133.07,106.89
2018,1,10,14,15,54.5,132.0,1.7,13.7,153.0,178.96,146.83
2018,1,10,14,30,106.0,130.0,1.6,13.7,171.0,226.87,187.71
2018,1,10,14,45,148.0,120.0,1.45,13.75,171.5,245.14,203.6
2018,1,10,15,0,190.0,110.0,1.3,13.8,172.0,273.06,226.89
2018,1,10,15,15,297.5,93.0,1.3,13.8,177.0,334.75,278.2
2018,1,10,15,30,405.0,76.0,1.3,13.8,182.0,376.03,311.45
2018,1,10,15,45,298.5,70.5,0.95,13.4,141.5,293.02,241.21
2018,1,10,16,0,192.0,65.0,0.6,13.0,101.0,205.0,166.81
2018,1,10,16,15,169.0,49.5,0.6,12.85,75.0,167.6,133.9
2018,1,10,16,30,146.0,34.0,0.6,12.7,49.0,142.6,107.09
2018,1,10,16,45,107.5,22.5,0.65,12.55,30.5,96.22,21.43
2018,1,10,17,0,69.0,11.0,0.7,12.4,12.0,39.62,0.0
2018,1,10,17,15,34.5,5.5,0.7,12.4,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,1,11,7,15,23.0,3.5,0.3,12.35,4.0,0.0,0.0
2018,1,11,7,30,46.0,7.0,0.3,12.5,8.0,6.67,0.0
2018,1,11,7,45,99.5,19.0,0.3,12.65,27.0,14.93,0.0
2018,1,11,8,0,153.0,31.0,0.3,12.8,46.0,24.99,15.11
2018,1,11,8,15,161.5,43.5,0.4,13.15,66.5,48.58,29.6
2018,1,11,8,30,170.0,56.0,0.5,13.5,87.0,71.72,47.59
2018,1,11,8,45,98.0,76.5,0.65,13.85,95.5,88.62,65.36
2018,1,11,9,0,26.0,97.0,0.8,14.2,104.0,96.7,75.56
2018,1,11,9,15,38.0,113.5,0.9,14.6,125.0,117.91,93.14
2018,1,11,9,30,50.0,130.0,1.0,15.0,146.0,140.56,111.83
2018,1,11,9,45,58.5,143.0,1.1,15.35,164.0,159.81,127.7
2018,1,11,10,0,67.0,156.0,1.2,15.7,182.0,179.93,144.17
2018,1,11,10,15,57.5,164.0,1.2,16.1,187.5,187.28,150.04
2018,1,11,10,30,48.0,172.0,1.2,16.5,193.0,193.75,155.02
2018,1,11,10,45,37.0,176.5,1.15,16.85,193.0,194.95,155.58
2018,1,11,11,0,26.0,181.0,1.1,17.2,193.0,189.32,150.57
2018,1,11,11,15,87.5,196.0,1.0,17.5,239.0,251.3,200.7
2018,1,11,11,30,149.0,211.0,0.9,17.8,285.0,319.65,254.42
2018,1,11,11,45,218.0,213.0,0.8,18.05,323.5,374.63,297.02
2018,1,11,12,0,287.0,215.0,0.7,18.3,362.0,442.28,348.05
2018,1,11,12,15,277.0,217.5,0.85,18.45,359.0,446.09,351.03
2018,1,11,12,30,267.0,220.0,1.0,18.6,356.0,448.62,353.55
2018,1,11,12,45,329.0,205.0,1.1,18.75,370.5,483.96,382.06
2018,1,11,13,0,391.0,190.0,1.2,18.9,385.0,519.1,410.03
2018,1,11,13,15,343.0,191.5,1.35,18.85,359.0,488.35,387.21
2018,1,11,13,30,295.0,193.0,1.5,18.8,333.0,456.11,363.32
2018,1,11,13,45,301.0,183.0,1.6,18.8,320.0,450.46,360.35
2018,1,11,14,0,307.0,173.0,1.7,18.8,307.0,443.51,356.12
2018,1,11,14,15,350.5,154.5,1.7,18.55,298.5,452.81,365.23
2018,1,11,14,30,394.0,136.0,1.7,18.3,290.0,472.83,382.03
2018,1,11,14,45,442.5,116.0,1.7,18.1,274.5,478.55,387.92
2018,1,11,15,0,491.0,96.0,1.7,17.9,259.0,480.09,390.36
