Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,454.5,89.0,1.7,17.9,225.5,436.43,355.7
2018,1,11,15,30,418.0,82.0,1.7,17.9,192.0,393.19,320.72
2018,1,11,15,45,361.0,72.5,1.25,16.7,156.0,334.88,272.84
2018,1,11,16,0,304.0,63.0,0.8,15.5,120.0,279.33,225.9
2018,1,11,16,15,248.5,51.0,0.85,14.85,89.5,224.66,179.12
2018,1,11,16,30,193.0,39.0,0.9,14.2,59.0,174.26,131.96
2018,1,11,16,45,129.0,25.0,0.9,13.55,35.5,111.16,36.75
2018,1,11,17,0,65.0,11.0,0.9,12.9,12.0,38.08,0.0
2018,1,11,17,15,32.5,5.5,0.9,12.6,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,12,7,15,58.0,5.5,0.9,8.9,6.5,0.0,0.0
2018,1,12,7,30,116.0,11.0,1.0,9.4,13.0,10.48,0.0
2018,1,12,7,45,277.5,20.5,1.1,9.95,44.0,16.72,0.0
2018,1,12,8,0,439.0,30.0,1.2,10.5,75.0,25.77,15.93
2018,1,12,8,15,524.0,36.5,1.3,10.95,115.0,66.01,32.33
2018,1,12,8,30,609.0,43.0,1.4,11.4,155.0,113.57,64.02
2018,1,12,8,45,451.5,44.5,1.5,11.85,139.0,122.17,78.99
2018,1,12,9,0,294.0,46.0,1.6,12.3,123.0,114.2,81.08
2018,1,12,9,15,147.0,61.5,1.85,13.0,100.0,101.89,77.28
2018,1,12,9,30,0.0,77.0,2.1,13.7,77.0,71.74,55.76
2018,1,12,9,45,0.5,96.0,2.35,14.4,96.0,89.94,70.96
2018,1,12,10,0,1.0,115.0,2.6,15.1,115.0,108.44,86.15
2018,1,12,10,15,14.0,140.0,2.6,15.5,146.0,139.02,111.31
2018,1,12,10,30,27.0,165.0,2.6,15.9,177.0,175.64,141.2
2018,1,12,10,45,37.5,178.0,2.65,16.25,195.5,196.7,158.16
2018,1,12,11,0,48.0,191.0,2.7,16.6,214.0,218.74,175.88
2018,1,12,11,15,55.5,200.5,2.7,16.75,227.5,236.08,189.79
2018,1,12,11,30,63.0,210.0,2.7,16.9,241.0,253.98,204.12
2018,1,12,11,45,122.0,202.5,2.7,17.1,264.5,297.57,240.1
2018,1,12,12,0,181.0,195.0,2.7,17.3,288.0,335.41,271.32
2018,1,12,12,15,155.0,209.0,2.75,17.35,288.5,337.61,272.32
2018,1,12,12,30,129.0,223.0,2.8,17.4,289.0,338.85,272.64
2018,1,12,12,45,227.5,212.5,2.8,17.45,327.0,404.88,327.12
2018,1,12,13,0,326.0,202.0,2.8,17.5,365.0,483.89,390.35
2018,1,12,13,15,331.0,195.5,2.8,17.4,357.0,484.24,390.97
2018,1,12,13,30,336.0,189.0,2.8,17.3,349.0,483.29,391.03
2018,1,12,13,45,298.5,183.0,2.8,17.2,320.5,448.89,364.31
2018,1,12,14,0,261.0,177.0,2.8,17.1,292.0,413.67,336.8
2018,1,12,14,15,296.5,161.0,2.8,16.9,283.5,420.69,344.15
2018,1,12,14,30,332.0,145.0,2.8,16.7,275.0,425.53,349.5
2018,1,12,14,45,411.0,120.0,2.75,16.45,267.0,461.52,379.83
2018,1,12,15,0,490.0,95.0,2.7,16.2,259.0,479.11,395.34
2018,1,12,15,15,503.0,83.0,2.7,16.2,234.0,467.57,385.88
2018,1,12,15,30,516.0,71.0,2.7,16.2,209.0,448.57,370.05
2018,1,12,15,45,379.5,69.0,2.05,14.9,161.0,342.34,282.56
2018,1,12,16,0,243.0,67.0,1.4,13.6,113.0,249.43,204.19
2018,1,12,16,15,239.0,51.5,1.35,12.85,87.5,220.44,178.14
2018,1,12,16,30,235.0,36.0,1.3,12.1,62.0,191.02,147.65
2018,1,12,16,45,161.0,24.0,1.2,11.3,38.0,125.58,53.21
2018,1,12,17,0,87.0,12.0,1.1,10.5,14.0,48.58,0.0
2018,1,12,17,15,43.5,6.0,1.1,10.3,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,13,7,15,30.0,5.0,2.15,8.05,5.5,0.0,0.0
2018,1,13,7,30,60.0,10.0,2.2,8.3,11.0,9.53,0.0
2018,1,13,7,45,121.5,23.5,2.25,8.55,33.5,18.63,0.0
2018,1,13,8,0,183.0,37.0,2.3,8.8,56.0,29.76,19.45
2018,1,13,8,15,233.0,49.5,2.35,9.2,85.5,57.24,35.01
2018,1,13,8,30,283.0,62.0,2.4,9.6,115.0,90.25,59.14
2018,1,13,8,45,299.5,76.5,2.45,10.0,144.5,124.77,88.45
2018,1,13,9,0,316.0,91.0,2.5,10.4,174.0,160.99,120.52
2018,1,13,9,15,360.0,100.0,2.55,11.15,208.5,201.21,155.32
2018,1,13,9,30,404.0,109.0,2.6,11.9,243.0,245.5,193.66
2018,1,13,9,45,446.5,115.0,2.65,12.65,277.5,290.03,231.98
2018,1,13,10,0,489.0,121.0,2.7,13.4,312.0,337.77,272.39
2018,1,13,10,15,512.5,126.0,2.7,14.0,339.0,378.35,306.55
2018,1,13,10,30,536.0,131.0,2.7,14.6,366.0,419.75,340.61
2018,1,13,10,45,563.0,131.5,2.65,15.25,389.5,462.41,374.74
2018,1,13,11,0,590.0,132.0,2.6,15.9,413.0,502.41,406.07
2018,1,13,11,15,680.5,116.5,2.55,16.4,450.5,565.26,455.21
2018,1,13,11,30,771.0,101.0,2.5,16.9,488.0,630.67,505.16
2018,1,13,11,45,836.5,86.5,2.5,17.4,512.5,680.34,542.54
2018,1,13,12,0,902.0,72.0,2.5,17.9,537.0,726.93,575.39
2018,1,13,12,15,901.0,73.0,2.5,18.15,537.5,746.75,588.79
2018,1,13,12,30,900.0,74.0,2.5,18.4,538.0,763.31,600.1
2018,1,13,12,45,884.5,76.0,2.5,18.7,527.0,766.78,601.96
2018,1,13,13,0,869.0,78.0,2.5,19.0,516.0,772.51,605.69
2018,1,13,13,15,791.5,93.0,2.5,19.05,483.5,736.52,580.0
2018,1,13,13,30,714.0,108.0,2.5,19.1,451.0,700.83,554.71
2018,1,13,13,45,786.5,88.5,2.45,19.1,450.5,729.73,576.48
2018,1,13,14,0,859.0,69.0,2.4,19.1,450.0,758.34,597.45
2018,1,13,14,15,838.0,67.5,2.3,18.9,420.0,733.46,579.8
2018,1,13,14,30,817.0,66.0,2.2,18.7,390.0,705.89,560.5
2018,1,13,14,45,758.5,68.0,2.1,18.45,348.5,652.94,522.3
2018,1,13,15,0,700.0,70.0,2.0,18.2,307.0,603.28,486.0
2018,1,13,15,15,641.0,68.5,2.0,18.2,265.5,545.45,441.88
2018,1,13,15,30,582.0,67.0,2.0,18.2,224.0,488.25,396.57
2018,1,13,15,45,509.5,61.0,1.5,16.4,182.0,418.41,340.8
2018,1,13,16,0,437.0,55.0,1.0,14.6,140.0,351.43,285.37
2018,1,13,16,15,382.0,45.5,1.05,13.8,106.5,293.86,236.32
2018,1,13,16,30,327.0,36.0,1.1,13.0,73.0,239.54,185.63
2018,1,13,16,45,212.5,24.0,1.1,12.2,44.0,151.7,75.1
2018,1,13,17,0,98.0,12.0,1.1,11.4,15.0,53.5,0.0
2018,1,13,17,15,49.0,6.0,1.15,11.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,2.3,9.65,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,2.3,9.9,7.0,6.67,0.0
2018,1,14,7,45,17.0,20.5,2.35,10.2,21.5,18.51,0.0
2018,1,14,8,0,22.0,34.0,2.4,10.5,36.0,30.28,19.81
2018,1,14,8,15,35.0,49.5,2.35,10.95,55.0,46.77,32.62
2018,1,14,8,30,48.0,65.0,2.3,11.4,74.0,65.07,47.77
2018,1,14,8,45,88.0,84.0,2.25,11.85,105.5,93.45,70.53
2018,1,14,9,0,128.0,103.0,2.2,12.3,137.0,126.5,97.65
2018,1,14,9,15,200.0,113.5,2.1,12.9,175.5,166.91,130.32
2018,1,14,9,30,272.0,124.0,2.0,13.5,214.0,213.24,168.45
2018,1,14,9,45,313.0,134.0,1.9,14.15,248.5,254.13,202.69
2018,1,14,10,0,354.0,144.0,1.8,14.8,283.0,298.46,239.3
2018,1,14,10,15,464.0,134.5,1.7,15.5,330.5,364.21,292.16
2018,1,14,10,30,574.0,125.0,1.6,16.2,378.0,436.67,349.3
2018,1,14,10,45,405.0,156.0,1.5,16.9,339.0,396.98,317.6
2018,1,14,11,0,236.0,187.0,1.4,17.6,300.0,339.51,271.24
2018,1,14,11,15,170.0,203.5,1.35,18.05,286.0,318.3,253.83
2018,1,14,11,30,104.0,220.0,1.3,18.5,272.0,291.63,231.5
2018,1,14,11,45,107.0,223.0,1.25,19.0,277.5,301.04,238.57
2018,1,14,12,0,110.0,226.0,1.2,19.5,283.0,310.4,245.35
2018,1,14,12,15,86.0,224.0,1.15,19.7,268.5,294.31,232.1
2018,1,14,12,30,62.0,222.0,1.1,19.9,254.0,277.1,218.06
2018,1,14,12,45,104.0,223.5,1.05,20.15,276.5,313.24,247.04
2018,1,14,13,0,146.0,225.0,1.0,20.4,299.0,361.56,284.52
2018,1,14,13,15,167.0,217.5,0.9,20.4,300.0,372.17,292.77
2018,1,14,13,30,188.0,210.0,0.8,20.4,301.0,382.3,300.86
2018,1,14,13,45,207.0,198.0,0.75,20.4,294.0,384.67,303.32
2018,1,14,14,0,226.0,186.0,0.7,20.4,287.0,398.46,314.24
2018,1,14,14,15,155.5,173.0,0.6,20.2,240.5,317.03,251.09
2018,1,14,14,30,85.0,160.0,0.5,20.0,194.0,237.35,188.36
2018,1,14,14,45,57.0,130.5,0.45,19.8,152.5,181.31,144.17
2018,1,14,15,0,29.0,101.0,0.4,19.6,111.0,126.33,99.63
2018,1,14,15,15,79.5,103.0,0.4,19.6,126.0,175.77,141.09
2018,1,14,15,30,130.0,105.0,0.4,19.6,141.0,213.61,171.74
2018,1,14,15,45,98.5,74.0,0.6,17.95,98.5,151.13,121.49
2018,1,14,16,0,67.0,43.0,0.8,16.3,56.0,90.17,71.07
2018,1,14,16,15,49.5,31.5,0.85,15.65,40.0,64.92,49.13
2018,1,14,16,30,32.0,20.0,0.9,15.0,24.0,40.47,27.48
2018,1,14,16,45,28.0,14.0,0.95,14.4,16.5,30.47,12.42
2018,1,14,17,0,24.0,8.0,1.0,13.8,9.0,17.98,0.0
2018,1,14,17,15,12.0,4.0,0.95,13.6,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,7,15,7.0,3.0,1.05,10.45,3.0,0.0,0.0
2018,1,15,7,30,14.0,6.0,1.1,11.0,6.0,5.72,0.0
2018,1,15,7,45,7.0,13.5,1.15,11.5,13.5,12.69,0.0
2018,1,15,8,0,0.0,21.0,1.2,12.0,21.0,19.48,10.73
2018,1,15,8,15,0.0,30.5,1.35,12.55,30.5,28.32,18.18
2018,1,15,8,30,0.0,40.0,1.5,13.1,40.0,37.16,26.01
2018,1,15,8,45,11.0,61.5,1.65,13.6,64.5,58.86,44.18
2018,1,15,9,0,22.0,83.0,1.8,14.1,89.0,82.66,64.08
2018,1,15,9,15,54.0,109.5,1.75,14.6,127.0,118.37,93.27
2018,1,15,9,30,86.0,136.0,1.7,15.1,165.0,158.01,125.72
2018,1,15,9,45,171.5,147.0,1.65,15.6,212.0,209.7,167.25
2018,1,15,10,0,257.0,158.0,1.6,16.1,259.0,271.03,216.65
2018,1,15,10,15,253.0,165.5,1.65,16.7,271.0,290.5,232.68
2018,1,15,10,30,249.0,173.0,1.7,17.3,283.0,309.08,247.75
2018,1,15,10,45,365.0,165.5,1.7,17.9,336.0,377.79,302.55
2018,1,15,11,0,481.0,158.0,1.7,18.5,389.0,462.11,368.04
2018,1,15,11,15,522.5,155.5,1.65,18.6,414.0,504.51,400.54
2018,1,15,11,30,564.0,153.0,1.6,18.7,439.0,547.78,433.44
2018,1,15,11,45,490.0,172.5,1.55,18.85,424.0,536.17,423.39
2018,1,15,12,0,416.0,192.0,1.5,19.0,409.0,519.13,409.41
2018,1,15,12,15,352.0,207.5,1.4,18.85,391.0,490.35,387.11
2018,1,15,12,30,288.0,223.0,1.3,18.7,373.0,468.52,369.6
2018,1,15,12,45,264.0,222.5,1.15,18.6,358.5,456.08,359.72
2018,1,15,13,0,240.0,222.0,1.0,18.5,344.0,442.13,348.57
2018,1,15,13,15,236.0,215.5,0.9,18.3,333.0,423.37,334.9
2018,1,15,13,30,232.0,209.0,0.8,18.1,322.0,415.41,329.16
2018,1,15,13,45,166.5,201.0,0.65,17.85,280.0,357.04,283.38
2018,1,15,14,0,101.0,193.0,0.5,17.6,238.0,286.65,228.03
2018,1,15,14,15,80.0,178.0,0.5,17.45,212.5,254.01,202.97
2018,1,15,14,30,59.0,163.0,0.5,17.3,187.0,221.54,177.37
2018,1,15,14,45,96.5,148.5,0.5,17.2,183.5,244.37,197.06
2018,1,15,15,0,134.0,134.0,0.5,17.1,180.0,253.71,205.57
2018,1,15,15,15,202.5,117.0,0.5,17.1,177.5,290.36,235.88
2018,1,15,15,30,271.0,100.0,0.5,17.1,175.0,310.7,252.41
2018,1,15,15,45,269.0,85.0,0.6,16.4,149.5,284.41,231.43
2018,1,15,16,0,267.0,70.0,0.7,15.7,124.0,268.86,217.98
2018,1,15,16,15,217.5,56.5,0.65,15.6,93.5,216.35,172.73
2018,1,15,16,30,168.0,43.0,0.6,15.5,63.0,156.86,120.64
2018,1,15,16,45,112.5,28.0,0.5,15.4,39.0,102.96,58.92
2018,1,15,17,0,57.0,13.0,0.4,15.3,15.0,37.13,0.0
2018,1,15,17,15,28.5,6.5,0.5,14.95,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,1,16,7,15,5.0,2.5,0.35,14.45,2.5,0.0,0.0
2018,1,16,7,30,10.0,5.0,0.3,14.6,5.0,4.77,0.0
2018,1,16,7,45,5.0,10.5,0.3,14.8,10.5,9.86,0.0
2018,1,16,8,0,0.0,16.0,0.3,15.0,16.0,14.83,6.77
2018,1,16,8,15,0.0,22.0,0.4,15.2,22.0,20.4,11.43
2018,1,16,8,30,0.0,28.0,0.5,15.4,28.0,25.98,16.38
2018,1,16,8,45,7.0,49.5,0.6,15.6,51.5,47.22,34.24
2018,1,16,9,0,14.0,71.0,0.7,15.8,75.0,69.1,52.56
2018,1,16,9,15,37.0,102.0,0.6,16.2,114.0,106.49,83.16
2018,1,16,9,30,60.0,133.0,0.5,16.6,153.0,146.43,115.52
2018,1,16,9,45,82.0,146.5,0.4,16.95,177.0,171.85,135.79
2018,1,16,10,0,104.0,160.0,0.3,17.3,201.0,203.28,160.72
2018,1,16,10,15,171.0,172.0,0.25,17.6,245.5,253.43,200.13
2018,1,16,10,30,238.0,184.0,0.2,17.9,290.0,314.82,247.54
2018,1,16,10,45,300.5,185.5,0.15,18.25,326.0,363.02,284.09
2018,1,16,11,0,363.0,187.0,0.1,18.6,362.0,415.15,323.07
2018,1,16,11,15,259.0,183.0,0.15,18.75,310.0,360.03,281.12
2018,1,16,11,30,155.0,179.0,0.2,18.9,258.0,288.83,226.69
2018,1,16,11,45,146.5,198.0,0.2,19.05,273.5,309.37,242.61
2018,1,16,12,0,138.0,217.0,0.2,19.2,289.0,329.58,257.31
2018,1,16,12,15,166.5,219.5,0.3,19.35,306.5,357.99,279.62
2018,1,16,12,30,195.0,222.0,0.4,19.5,324.0,387.02,302.27
2018,1,16,12,45,167.0,207.5,0.45,19.6,294.0,353.58,276.96
2018,1,16,13,0,139.0,193.0,0.5,19.7,264.0,318.67,250.68
2018,1,16,13,15,115.5,196.5,0.6,19.65,254.5,307.22,242.18
2018,1,16,13,30,92.0,200.0,0.7,19.6,245.0,283.67,224.12
2018,1,16,13,45,111.0,197.0,0.8,19.6,249.0,308.97,244.82
2018,1,16,14,0,130.0,194.0,0.9,19.6,253.0,322.14,255.95
2018,1,16,14,15,103.5,177.5,0.9,19.4,222.5,283.03,225.49
2018,1,16,14,30,77.0,161.0,0.9,19.2,192.0,232.28,185.71
2018,1,16,14,45,93.5,146.5,0.95,19.0,181.0,239.45,192.58
2018,1,16,15,0,110.0,132.0,1.0,18.8,170.0,233.9,189.01
2018,1,16,15,15,85.0,112.5,1.0,18.8,140.0,191.89,154.8
2018,1,16,15,30,60.0,93.0,1.0,18.8,110.0,140.53,112.56
2018,1,16,15,45,51.5,84.5,0.8,17.7,97.5,126.19,100.73
2018,1,16,16,0,43.0,76.0,0.6,16.6,85.0,113.15,89.48
2018,1,16,16,15,26.5,56.0,0.65,16.0,61.0,79.01,60.36
2018,1,16,16,30,10.0,36.0,0.7,15.4,37.0,45.06,31.17
2018,1,16,16,45,11.0,22.5,0.75,14.75,23.0,29.52,14.17
2018,1,16,17,0,12.0,9.0,0.8,14.1,9.0,13.82,0.0
2018,1,16,17,15,6.0,4.5,0.8,13.8,4.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.5,1.05,10.9,3.5,0.0,0.0
2018,1,17,7,30,18.0,7.0,1.1,11.6,7.0,6.67,0.0
2018,1,17,7,45,9.0,15.0,1.2,12.3,15.0,14.1,0.36
2018,1,17,8,0,0.0,23.0,1.3,13.0,23.0,21.35,12.34
2018,1,17,8,15,0.0,34.5,1.3,13.55,34.5,32.05,21.26
2018,1,17,8,30,0.0,46.0,1.3,14.1,46.0,42.66,30.57
2018,1,17,8,45,0.0,60.0,1.35,14.65,60.0,55.6,41.72
2018,1,17,9,0,0.0,74.0,1.4,15.2,74.0,68.68,52.83
2018,1,17,9,15,1.5,89.5,1.35,15.8,90.0,83.71,65.34
2018,1,17,9,30,3.0,105.0,1.3,16.4,106.0,99.05,77.92
2018,1,17,9,45,17.0,123.0,1.25,17.0,129.5,121.87,96.37
2018,1,17,10,0,31.0,141.0,1.2,17.6,153.0,149.09,118.29
2018,1,17,10,15,61.0,160.5,1.2,18.05,187.0,184.93,147.08
2018,1,17,10,30,91.0,180.0,1.2,18.5,221.0,223.71,177.98
2018,1,17,10,45,157.0,193.0,1.15,18.9,267.5,284.57,226.22
2018,1,17,11,0,223.0,206.0,1.1,19.3,314.0,345.09,273.31
2018,1,17,11,15,261.5,209.5,1.2,19.55,340.5,390.23,308.22
2018,1,17,11,30,300.0,213.0,1.3,19.8,367.0,430.03,338.97
2018,1,17,11,45,283.0,220.0,1.4,20.0,367.0,436.79,343.86
2018,1,17,12,0,266.0,227.0,1.5,20.2,367.0,441.85,347.59
2018,1,17,12,15,369.5,206.0,1.55,20.3,400.5,502.28,395.34
2018,1,17,12,30,473.0,185.0,1.6,20.4,434.0,576.52,451.98
2018,1,17,12,45,506.5,173.5,1.65,20.5,437.5,598.19,468.52
2018,1,17,13,0,540.0,162.0,1.7,20.6,441.0,618.3,484.35
2018,1,17,13,15,514.5,163.5,1.65,20.55,423.5,605.46,474.71
2018,1,17,13,30,489.0,165.0,1.6,20.5,406.0,590.39,463.67
2018,1,17,13,45,416.0,171.5,1.55,20.5,370.5,541.99,427.09
2018,1,17,14,0,343.0,178.0,1.5,20.5,335.0,480.13,380.43
2018,1,17,14,15,287.0,173.5,1.35,20.25,299.0,431.08,343.01
2018,1,17,14,30,231.0,169.0,1.2,20.0,263.0,382.36,305.19
2018,1,17,14,45,236.5,153.5,1.1,19.75,243.0,365.88,293.42
2018,1,17,15,0,242.0,138.0,1.0,19.5,223.0,348.17,280.23
2018,1,17,15,15,217.0,123.5,1.0,19.5,193.0,309.43,249.75
2018,1,17,15,30,192.0,109.0,1.0,19.5,163.0,271.19,219.12
2018,1,17,15,45,148.0,92.5,0.85,18.2,130.5,208.19,168.45
2018,1,17,16,0,104.0,76.0,0.7,16.9,98.0,158.57,127.35
2018,1,17,16,15,83.5,60.0,0.75,16.4,75.0,125.58,99.1
2018,1,17,16,30,63.0,44.0,0.8,15.9,52.0,93.64,70.87
2018,1,17,16,45,48.5,29.0,0.85,15.35,33.5,66.29,40.55
2018,1,17,17,0,34.0,14.0,0.9,14.8,15.0,28.27,0.0
2018,1,17,17,15,17.0,7.0,0.85,14.7,7.5,6.67,0.0
2018,1,17,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,7,15,8.5,3.5,1.35,11.65,3.5,0.0,0.0
2018,1,18,7,30,17.0,7.0,1.6,12.3,7.0,6.67,0.0
2018,1,18,7,45,8.5,15.0,1.85,12.9,15.0,14.11,0.91
2018,1,18,8,0,0.0,23.0,2.1,13.5,23.0,21.35,12.34
2018,1,18,8,15,0.0,33.5,2.2,13.85,33.5,31.12,20.44
2018,1,18,8,30,0.0,44.0,2.3,14.2,44.0,40.87,29.03
2018,1,18,8,45,4.0,64.0,2.35,14.5,65.0,59.92,45.24
2018,1,18,9,0,8.0,84.0,2.4,14.8,86.0,79.69,61.93
2018,1,18,9,15,15.0,104.5,2.45,15.15,109.0,101.46,80.08
2018,1,18,9,30,22.0,125.0,2.5,15.5,132.0,124.24,98.94
2018,1,18,9,45,14.5,130.5,2.5,15.85,135.5,128.05,102.08
2018,1,18,10,0,7.0,136.0,2.5,16.2,139.0,131.06,104.4
2018,1,18,10,15,43.5,155.0,2.55,16.4,174.5,171.0,137.17
2018,1,18,10,30,80.0,174.0,2.6,16.6,210.0,211.8,170.52
2018,1,18,10,45,117.0,195.5,2.7,16.8,251.0,264.81,213.49
2018,1,18,11,0,154.0,217.0,2.8,17.0,292.0,315.67,254.32
2018,1,18,11,15,168.5,220.5,2.9,17.05,305.0,335.7,270.48
2018,1,18,11,30,183.0,224.0,3.0,17.1,318.0,356.22,287.08
2018,1,18,11,45,126.5,222.5,3.15,17.2,288.0,322.53,259.51
2018,1,18,12,0,70.0,221.0,3.3,17.3,258.0,275.96,221.44
2018,1,18,12,15,85.0,223.5,3.35,17.3,268.5,292.59,235.33
2018,1,18,12,30,100.0,226.0,3.4,17.3,279.0,309.69,249.41
2018,1,18,12,45,61.0,197.0,3.5,17.3,229.0,249.64,200.77
2018,1,18,13,0,22.0,168.0,3.6,17.3,179.0,180.13,143.82
2018,1,18,13,15,18.0,160.0,3.55,17.2,169.0,169.34,135.2
2018,1,18,13,30,14.0,152.0,3.5,17.1,159.0,158.46,126.38
2018,1,18,13,45,27.5,131.0,3.5,16.95,144.0,154.73,124.13
2018,1,18,14,0,41.0,110.0,3.5,16.8,129.0,142.65,114.98
2018,1,18,14,15,88.0,129.0,3.45,16.5,166.5,211.65,173.47
2018,1,18,14,30,135.0,148.0,3.4,16.2,204.0,271.2,223.45
2018,1,18,14,45,79.5,125.5,3.35,15.9,158.0,202.31,165.97
2018,1,18,15,0,24.0,103.0,3.3,15.6,112.0,124.62,100.36
2018,1,18,15,15,12.0,66.5,3.3,15.6,71.0,70.4,54.61
2018,1,18,15,30,0.0,30.0,3.3,15.6,30.0,27.83,18.13
2018,1,18,15,45,0.0,22.0,2.95,14.9,22.0,20.39,11.8
2018,1,18,16,0,0.0,14.0,2.6,14.2,14.0,12.97,5.42
2018,1,18,16,15,0.0,11.5,2.5,13.95,11.5,10.65,3.35
2018,1,18,16,30,0.0,9.0,2.4,13.7,9.0,8.33,1.24
2018,1,18,16,45,3.5,6.5,2.3,13.45,6.5,7.79,0.03
2018,1,18,17,0,7.0,4.0,2.2,13.2,4.0,6.9,0.0
2018,1,18,17,15,3.5,2.0,2.25,13.05,2.0,3.3,0.0
2018,1,18,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,7,15,7.0,5.0,1.1,8.05,5.0,0.0,0.0
2018,1,19,7,30,14.0,10.0,1.1,8.8,10.0,9.53,0.0
2018,1,19,7,45,73.0,25.0,1.1,9.55,32.5,20.66,4.93
2018,1,19,8,0,132.0,40.0,1.1,10.3,55.0,32.92,22.51
2018,1,19,8,15,328.0,47.5,1.3,10.65,106.0,60.71,34.77
2018,1,19,8,30,524.0,55.0,1.5,11.0,157.0,112.85,67.44
2018,1,19,8,45,569.5,61.5,1.65,11.4,196.5,158.62,104.81
2018,1,19,9,0,615.0,68.0,1.8,11.8,236.0,208.87,148.67
2018,1,19,9,15,670.5,70.0,1.8,12.0,278.5,261.64,195.45
2018,1,19,9,30,726.0,72.0,1.8,12.2,321.0,319.09,246.2
2018,1,19,9,45,753.0,75.0,1.85,12.4,356.5,371.25,292.66
2018,1,19,10,0,780.0,78.0,1.9,12.6,392.0,423.87,338.45
2018,1,19,10,15,797.5,80.0,1.9,12.7,421.5,471.65,379.35
2018,1,19,10,30,815.0,82.0,1.9,12.8,451.0,518.98,418.77
2018,1,19,10,45,775.0,95.0,1.9,12.95,460.0,544.93,440.37
2018,1,19,11,0,735.0,108.0,1.9,13.1,469.0,567.23,458.34
2018,1,19,11,15,785.0,100.5,1.9,13.15,497.0,616.67,497.44
2018,1,19,11,30,835.0,93.0,1.9,13.2,525.0,668.2,537.16
2018,1,19,11,45,846.0,92.0,1.95,13.25,536.0,699.8,561.44
2018,1,19,12,0,857.0,91.0,2.0,13.3,547.0,728.99,582.69
2018,1,19,12,15,858.0,90.5,2.05,13.3,548.0,748.79,597.18
2018,1,19,12,30,859.0,90.0,2.1,13.3,549.0,765.45,609.56
2018,1,19,12,45,785.0,107.0,2.2,13.25,522.0,741.04,592.57
2018,1,19,13,0,711.0,124.0,2.3,13.2,495.0,716.23,575.57
2018,1,19,13,15,726.5,117.0,2.35,13.1,487.5,726.54,584.39
2018,1,19,13,30,742.0,110.0,2.4,13.0,480.0,733.92,590.87
2018,1,19,13,45,778.5,98.0,2.45,12.95,471.5,744.55,599.81
2018,1,19,14,0,815.0,86.0,2.5,12.9,463.0,756.15,609.55
2018,1,19,14,15,623.0,112.5,2.5,12.7,390.5,637.41,521.38
2018,1,19,14,30,431.0,139.0,2.5,12.5,318.0,510.98,422.12
2018,1,19,14,45,507.0,117.0,2.55,12.35,311.0,535.14,444.3
2018,1,19,15,0,583.0,95.0,2.6,12.2,304.0,559.74,465.34
2018,1,19,15,15,622.0,82.0,2.6,12.2,282.5,558.4,464.54
2018,1,19,15,30,661.0,69.0,2.6,12.2,261.0,552.53,459.59
2018,1,19,15,45,502.5,60.0,2.15,11.35,193.0,420.51,351.84
2018,1,19,16,0,344.0,51.0,1.7,10.5,125.0,297.01,248.61
2018,1,19,16,15,270.0,42.5,1.6,9.9,92.5,226.79,188.14
2018,1,19,16,30,196.0,34.0,1.5,9.3,60.0,168.05,135.47
2018,1,19,16,45,159.5,26.0,1.45,8.75,42.0,135.23,96.3
2018,1,19,17,0,123.0,18.0,1.4,8.2,24.0,90.52,0.0
2018,1,19,17,15,61.5,9.0,1.4,8.05,12.0,33.28,0.0
2018,1,19,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,7,15,61.0,6.5,1.45,4.9,8.0,0.0,0.0
2018,1,20,7,30,122.0,13.0,1.6,5.9,16.0,12.39,0.0
2018,1,20,7,45,219.0,24.5,1.75,6.9,43.5,20.13,5.52
2018,1,20,8,0,316.0,36.0,1.9,7.9,71.0,29.77,20.1
2018,1,20,8,15,413.5,45.5,2.1,8.5,113.0,65.07,35.9
2018,1,20,8,30,511.0,55.0,2.3,9.1,155.0,111.39,67.33
2018,1,20,8,45,621.5,54.0,2.55,9.7,204.5,160.61,105.15
2018,1,20,9,0,732.0,53.0,2.8,10.3,254.0,222.28,156.87
2018,1,20,9,15,766.5,56.0,2.9,10.7,294.5,276.0,206.32
2018,1,20,9,30,801.0,59.0,3.0,11.1,335.0,332.08,257.64
2018,1,20,9,45,825.5,61.0,3.1,11.55,371.0,385.29,305.93
2018,1,20,10,0,850.0,63.0,3.2,12.0,407.0,439.16,353.56
2018,1,20,10,15,865.0,64.5,3.2,12.3,437.0,487.11,395.32
2018,1,20,10,30,880.0,66.0,3.2,12.6,467.0,534.9,435.74
2018,1,20,10,45,890.0,67.5,3.25,12.9,490.5,578.77,472.09
2018,1,20,11,0,900.0,69.0,3.3,13.2,514.0,620.86,506.16
2018,1,20,11,15,905.5,70.0,3.3,13.35,530.0,657.56,535.45
2018,1,20,11,30,911.0,71.0,3.3,13.5,546.0,691.75,562.24
2018,1,20,11,45,912.0,72.0,3.35,13.65,554.0,720.14,583.09
2018,1,20,12,0,913.0,73.0,3.4,13.8,562.0,745.48,601.54
2018,1,20,12,15,907.5,75.5,3.4,13.9,562.0,764.61,615.28
2018,1,20,12,30,902.0,78.0,3.4,14.0,562.0,780.28,626.57
2018,1,20,12,45,891.5,80.5,3.35,14.05,554.0,788.65,632.45
2018,1,20,13,0,881.0,83.0,3.3,14.1,546.0,799.45,640.29
2018,1,20,13,15,845.5,88.5,3.25,14.1,523.5,784.88,629.67
2018,1,20,13,30,810.0,94.0,3.2,14.1,501.0,766.62,616.6
2018,1,20,13,45,827.5,86.5,3.15,14.05,487.0,771.72,621.1
2018,1,20,14,0,845.0,79.0,3.1,14.0,473.0,773.24,622.87
2018,1,20,14,15,831.0,76.5,3.0,13.85,445.0,752.8,608.39
2018,1,20,14,30,817.0,74.0,2.9,13.7,417.0,729.44,591.83
2018,1,20,14,45,797.0,71.0,2.8,13.5,383.0,698.29,569.36
2018,1,20,15,0,777.0,68.0,2.7,13.3,349.0,664.86,544.88
2018,1,20,15,15,745.0,64.5,2.7,13.3,310.0,620.41,511.46
2018,1,20,15,30,713.0,61.0,2.7,13.3,271.0,574.86,476.06
2018,1,20,15,45,669.0,56.5,2.0,12.1,229.5,519.69,430.36
2018,1,20,16,0,625.0,52.0,1.3,10.9,188.0,470.27,387.05
2018,1,20,16,15,456.5,49.0,1.25,10.1,136.5,347.78,285.84
2018,1,20,16,30,288.0,46.0,1.2,9.3,85.0,235.78,190.42
2018,1,20,16,45,231.0,33.0,1.15,8.5,56.5,182.12,133.59
2018,1,20,17,0,174.0,20.0,1.1,7.7,28.0,116.66,0.0
2018,1,20,17,15,87.0,10.0,1.1,7.55,14.0,44.68,0.0
2018,1,20,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,21,7,15,45.5,7.0,0.95,6.45,8.0,0.0,0.0
2018,1,21,7,30,91.0,14.0,1.1,7.0,16.0,13.34,0.0
2018,1,21,7,45,194.0,26.5,1.2,7.55,44.5,20.96,6.72
2018,1,21,8,0,297.0,39.0,1.3,8.1,73.0,32.61,22.63
2018,1,21,8,15,367.5,49.5,1.3,8.55,110.0,66.1,38.33
2018,1,21,8,30,438.0,60.0,1.3,9.0,147.0,107.62,67.34
2018,1,21,8,45,392.5,76.5,1.35,9.5,168.0,140.67,98.09
2018,1,21,9,0,347.0,93.0,1.4,10.0,189.0,169.85,126.87
2018,1,21,9,15,463.5,93.0,1.4,10.65,241.5,224.07,171.26
2018,1,21,9,30,580.0,93.0,1.4,11.3,294.0,291.89,227.59
2018,1,21,9,45,689.0,82.5,1.45,11.95,345.5,354.96,280.4
2018,1,21,10,0,798.0,72.0,1.5,12.6,397.0,426.84,339.79
2018,1,21,10,15,760.5,85.0,1.55,12.85,413.0,460.66,369.49
2018,1,21,10,30,723.0,98.0,1.6,13.1,429.0,490.03,394.63
2018,1,21,10,45,602.0,132.0,1.65,13.4,417.0,488.9,394.5
2018,1,21,11,0,481.0,166.0,1.7,13.7,405.0,473.26,382.26
2018,1,21,11,15,631.5,134.5,1.75,13.7,459.0,559.34,451.22
2018,1,21,11,30,782.0,103.0,1.8,13.7,513.0,646.21,519.03
2018,1,21,11,45,540.0,157.5,1.85,13.75,442.5,558.56,449.96
2018,1,21,12,0,298.0,212.0,1.9,13.8,372.0,449.26,363.04
2018,1,21,12,15,319.5,217.0,1.9,13.75,389.0,479.5,387.73
2018,1,21,12,30,341.0,222.0,1.9,13.7,406.0,509.54,411.22
2018,1,21,12,45,314.5,224.0,1.9,13.65,392.0,498.58,402.49
2018,1,21,13,0,288.0,226.0,1.9,13.6,378.0,485.89,392.66
2018,1,21,13,15,237.5,224.0,1.85,13.55,347.5,448.13,362.81
2018,1,21,13,30,187.0,222.0,1.8,13.5,317.0,396.7,322.27
2018,1,21,13,45,217.5,210.5,1.75,13.45,316.5,409.32,333.73
2018,1,21,14,0,248.0,199.0,1.7,13.4,316.0,433.47,353.56
2018,1,21,14,15,217.5,189.5,1.6,13.3,287.5,386.1,316.18
2018,1,21,14,30,187.0,180.0,1.5,13.2,259.0,351.31,288.54
2018,1,21,14,45,155.5,160.0,1.35,13.05,222.0,302.52,249.38
2018,1,21,15,0,124.0,140.0,1.2,12.9,185.0,254.1,209.97
2018,1,21,15,15,146.5,128.5,1.2,12.9,176.0,255.64,212.13
2018,1,21,15,30,169.0,117.0,1.2,12.9,167.0,255.76,212.54
2018,1,21,15,45,151.5,100.0,0.9,12.15,140.0,220.71,183.11
2018,1,21,16,0,134.0,83.0,0.6,11.4,113.0,186.19,153.61
2018,1,21,16,15,84.0,64.0,0.65,11.2,81.5,130.5,105.63
2018,1,21,16,30,34.0,45.0,0.7,11.0,50.0,69.44,52.83
2018,1,21,16,45,44.0,32.0,0.7,10.8,36.0,67.67,47.31
2018,1,21,17,0,54.0,19.0,0.7,10.6,22.0,55.81,0.0
2018,1,21,17,15,27.0,9.5,0.75,10.5,11.0,20.02,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
