Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,15,104.5,179.0,4.6,13.1,233.5,285.5,235.8
2018,2,11,14,30,146.0,177.0,4.7,13.0,251.0,318.04,264.15
2018,2,11,14,45,201.5,172.5,4.8,12.9,267.5,370.64,309.0
2018,2,11,15,0,257.0,168.0,4.9,12.8,284.0,407.28,340.75
2018,2,11,15,15,449.0,130.5,4.9,12.8,310.5,518.37,435.17
2018,2,11,15,30,641.0,93.0,4.9,12.8,337.0,609.48,511.14
2018,2,11,15,45,643.0,84.5,4.75,12.35,304.0,581.44,488.87
2018,2,11,16,0,645.0,76.0,4.6,11.9,271.0,550.97,464.14
2018,2,11,16,15,572.0,70.0,4.45,11.55,222.0,473.44,399.25
2018,2,11,16,30,499.0,64.0,4.3,11.2,173.0,399.46,335.52
2018,2,11,16,45,408.0,54.0,4.15,10.85,128.5,315.52,261.79
2018,2,11,17,0,317.0,44.0,4.0,10.5,84.0,239.24,192.29
2018,2,11,17,15,208.5,31.5,4.0,10.35,53.0,159.13,103.31
2018,2,11,17,30,100.0,19.0,4.0,10.2,22.0,59.06,0.0
2018,2,11,17,45,50.0,9.5,3.95,10.05,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,12,6,45,26.5,3.5,1.15,5.95,3.0,0.0,0.0
2018,2,12,7,0,53.0,7.0,1.1,6.5,6.0,0.0,0.0
2018,2,12,7,15,133.5,18.0,1.4,7.35,26.5,17.16,0.0
2018,2,12,7,30,214.0,29.0,1.7,8.2,47.0,22.73,11.98
2018,2,12,7,45,225.0,45.5,2.0,9.1,75.5,35.07,25.25
2018,2,12,8,0,236.0,62.0,2.3,10.0,104.0,55.72,37.5
2018,2,12,8,15,289.0,75.5,2.35,10.45,142.0,89.37,59.41
2018,2,12,8,30,342.0,89.0,2.4,10.9,180.0,129.28,90.01
2018,2,12,8,45,459.5,91.0,2.5,11.3,237.0,178.24,128.09
2018,2,12,9,0,577.0,93.0,2.6,11.7,294.0,241.63,180.48
2018,2,12,9,15,601.0,99.5,2.6,12.05,332.0,290.35,224.39
2018,2,12,9,30,625.0,106.0,2.6,12.4,370.0,340.8,269.15
2018,2,12,9,45,662.5,110.0,2.6,12.7,412.0,396.03,316.69
2018,2,12,10,0,700.0,114.0,2.6,13.0,454.0,453.74,365.09
2018,2,12,10,15,804.5,94.5,2.6,13.25,509.5,524.76,423.14
2018,2,12,10,30,909.0,75.0,2.6,13.5,565.0,600.63,483.86
2018,2,12,10,45,919.5,75.5,2.6,13.7,590.5,647.27,520.58
2018,2,12,11,0,930.0,76.0,2.6,13.9,616.0,692.05,555.13
2018,2,12,11,15,935.5,77.0,2.65,14.05,634.0,731.84,584.68
2018,2,12,11,30,941.0,78.0,2.7,14.2,652.0,768.97,611.0
2018,2,12,11,45,944.0,79.0,2.7,14.35,662.5,801.39,633.46
2018,2,12,12,0,947.0,80.0,2.7,14.5,673.0,830.66,653.6
2018,2,12,12,15,946.0,80.5,2.75,14.6,674.5,852.9,669.2
2018,2,12,12,30,945.0,81.0,2.8,14.7,676.0,871.57,682.39
2018,2,12,12,45,940.5,82.0,2.8,14.75,669.0,884.27,691.26
2018,2,12,13,0,936.0,83.0,2.8,14.8,662.0,893.24,697.68
2018,2,12,13,15,931.0,82.5,2.8,14.75,648.0,896.28,700.36
2018,2,12,13,30,926.0,82.0,2.8,14.7,634.0,895.58,700.62
2018,2,12,13,45,918.0,81.0,2.85,14.7,612.0,888.03,696.47
2018,2,12,14,0,910.0,80.0,2.9,14.7,590.0,876.87,689.94
2018,2,12,14,15,897.5,78.0,2.9,14.6,560.0,857.22,677.32
2018,2,12,14,30,885.0,76.0,2.9,14.5,530.0,834.3,662.43
2018,2,12,14,45,861.0,75.5,2.9,14.35,492.5,807.75,644.99
2018,2,12,15,0,837.0,75.0,2.9,14.2,455.0,771.75,620.44
2018,2,12,15,15,721.5,87.5,2.9,14.2,394.0,683.1,555.65
2018,2,12,15,30,606.0,100.0,2.9,14.2,333.0,593.55,488.3
2018,2,12,15,45,600.5,88.0,2.45,13.6,296.0,557.17,460.23
2018,2,12,16,0,595.0,76.0,2.0,13.0,259.0,518.91,429.31
2018,2,12,16,15,540.0,68.5,1.8,12.1,214.0,452.78,375.98
2018,2,12,16,30,485.0,61.0,1.6,11.2,169.0,389.13,322.84
2018,2,12,16,45,445.5,50.0,1.35,10.25,130.5,333.22,273.93
2018,2,12,17,0,406.0,39.0,1.1,9.3,92.0,279.83,224.2
2018,2,12,17,15,295.0,28.5,1.1,9.0,58.5,195.98,133.46
2018,2,12,17,30,184.0,18.0,1.1,8.7,25.0,92.92,0.0
2018,2,12,17,45,92.0,9.0,1.15,8.4,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.85,4.4,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,4.9,6.0,5.72,0.0
2018,2,13,7,15,198.0,19.0,0.9,5.7,34.5,18.11,0.0
2018,2,13,7,30,347.0,32.0,1.0,6.5,63.0,26.45,15.6
2018,2,13,7,45,452.5,40.5,1.05,7.35,107.0,31.88,22.74
2018,2,13,8,0,558.0,49.0,1.1,8.2,151.0,55.74,30.96
2018,2,13,8,15,622.0,54.5,1.05,9.0,198.5,102.48,57.06
2018,2,13,8,30,686.0,60.0,1.0,9.8,246.0,158.66,99.64
2018,2,13,8,45,728.0,64.0,0.9,10.55,293.0,213.29,146.34
2018,2,13,9,0,770.0,68.0,0.8,11.3,340.0,271.98,197.91
2018,2,13,9,15,801.0,70.5,0.9,12.2,384.0,329.35,248.79
2018,2,13,9,30,832.0,73.0,1.0,13.1,428.0,388.79,300.27
2018,2,13,9,45,856.0,74.0,1.05,14.0,467.5,445.41,347.96
2018,2,13,10,0,880.0,75.0,1.1,14.9,507.0,502.22,394.11
2018,2,13,10,15,893.5,77.0,1.05,15.4,539.5,554.68,435.31
2018,2,13,10,30,907.0,79.0,1.0,15.9,572.0,606.11,474.14
2018,2,13,10,45,916.0,80.5,0.95,16.4,597.5,652.93,508.19
2018,2,13,11,0,925.0,82.0,0.9,16.9,623.0,697.8,539.65
2018,2,13,11,15,930.5,83.0,0.8,17.15,641.0,737.53,565.6
2018,2,13,11,30,936.0,84.0,0.7,17.4,659.0,774.62,588.04
2018,2,13,11,45,938.0,84.0,0.6,17.65,668.0,805.14,605.56
2018,2,13,12,0,940.0,84.0,0.5,17.9,677.0,832.45,620.67
2018,2,13,12,15,940.0,84.0,0.4,18.0,678.5,854.83,632.7
2018,2,13,12,30,940.0,84.0,0.3,18.1,680.0,873.69,642.44
2018,2,13,12,45,938.0,84.0,0.2,18.25,674.0,887.28,648.81
2018,2,13,13,0,936.0,84.0,0.1,18.4,668.0,897.19,653.23
2018,2,13,13,15,931.0,83.5,0.15,18.4,653.5,900.23,656.22
2018,2,13,13,30,926.0,83.0,0.2,18.4,639.0,899.52,657.2
2018,2,13,13,45,918.0,82.0,0.3,18.45,617.0,891.95,654.91
2018,2,13,14,0,910.0,81.0,0.4,18.5,595.0,880.77,650.6
2018,2,13,14,15,897.5,79.5,0.5,18.4,565.5,861.68,641.58
2018,2,13,14,30,885.0,78.0,0.6,18.3,536.0,839.33,630.38
2018,2,13,14,45,867.5,77.0,0.7,18.2,500.5,817.4,619.26
2018,2,13,15,0,850.0,76.0,0.8,18.1,465.0,785.71,601.15
2018,2,13,15,15,827.0,72.5,0.8,18.1,423.5,744.21,574.14
2018,2,13,15,30,804.0,69.0,0.8,18.1,382.0,700.81,545.33
2018,2,13,15,45,772.0,66.0,0.7,17.25,337.5,650.03,510.88
2018,2,13,16,0,740.0,63.0,0.6,16.4,293.0,598.57,474.81
2018,2,13,16,15,692.5,57.5,0.75,15.65,245.5,533.93,428.2
2018,2,13,16,30,645.0,52.0,0.9,14.9,198.0,470.65,379.56
2018,2,13,16,45,566.5,45.0,1.0,14.1,151.0,395.77,318.25
2018,2,13,17,0,488.0,38.0,1.1,13.3,104.0,321.62,253.95
2018,2,13,17,15,342.0,28.5,1.1,12.9,65.5,219.93,152.7
2018,2,13,17,30,196.0,19.0,1.1,12.5,27.0,99.22,0.0
2018,2,13,17,45,98.0,9.5,1.15,12.1,13.5,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,45,11.0,2.5,0.25,9.05,2.5,0.0,0.0
2018,2,14,7,0,22.0,5.0,0.3,9.2,5.0,4.77,0.0
2018,2,14,7,15,125.5,20.0,0.4,9.7,30.5,15.96,0.0
2018,2,14,7,30,229.0,35.0,0.5,10.2,56.0,27.51,16.69
2018,2,14,7,45,364.5,44.5,0.6,10.7,101.5,35.34,25.54
2018,2,14,8,0,500.0,54.0,0.7,11.2,147.0,59.54,34.48
2018,2,14,8,15,488.0,67.0,0.8,11.7,179.0,102.84,62.09
2018,2,14,8,30,476.0,80.0,0.9,12.2,211.0,144.56,96.25
2018,2,14,8,45,500.0,91.5,0.95,12.7,250.5,190.79,135.81
2018,2,14,9,0,524.0,103.0,1.0,13.2,290.0,239.4,178.35
2018,2,14,9,15,600.0,103.5,1.15,13.9,342.5,296.59,226.53
2018,2,14,9,30,676.0,104.0,1.3,14.6,395.0,361.12,280.42
2018,2,14,9,45,667.0,110.5,1.4,15.25,419.0,401.68,315.62
2018,2,14,10,0,658.0,117.0,1.5,15.9,443.0,440.0,347.9
2018,2,14,10,15,392.0,174.0,1.65,16.15,371.5,386.9,308.27
2018,2,14,10,30,126.0,231.0,1.8,16.4,300.0,300.87,239.66
2018,2,14,10,45,158.5,243.0,1.95,16.7,334.0,340.57,271.59
2018,2,14,11,0,191.0,255.0,2.1,17.0,368.0,382.7,304.6
2018,2,14,11,15,124.5,250.0,2.2,17.25,324.5,340.67,270.63
2018,2,14,11,30,58.0,245.0,2.3,17.5,281.0,285.16,225.82
2018,2,14,11,45,115.0,267.0,2.4,17.75,339.5,363.65,288.29
2018,2,14,12,0,172.0,289.0,2.5,18.0,398.0,437.34,345.54
2018,2,14,12,15,338.0,256.0,2.6,18.05,471.5,552.26,436.39
2018,2,14,12,30,504.0,223.0,2.7,18.1,545.0,673.96,529.68
2018,2,14,12,45,643.0,176.0,2.8,18.15,582.5,754.93,591.59
2018,2,14,13,0,782.0,129.0,2.9,18.2,620.0,830.64,646.2
2018,2,14,13,15,776.0,130.0,2.95,18.05,608.5,834.33,649.32
2018,2,14,13,30,770.0,131.0,3.0,17.9,597.0,834.77,650.89
2018,2,14,13,45,835.5,107.5,3.05,17.75,597.0,860.84,670.87
2018,2,14,14,0,901.0,84.0,3.1,17.6,597.0,879.36,685.42
2018,2,14,14,15,889.5,82.5,3.15,17.3,568.0,861.17,674.54
2018,2,14,14,30,878.0,81.0,3.2,17.0,539.0,846.8,666.71
2018,2,14,14,45,861.0,79.5,3.25,16.75,503.5,817.67,648.02
2018,2,14,15,0,844.0,78.0,3.3,16.5,468.0,785.8,627.21
2018,2,14,15,15,821.0,74.5,3.3,16.5,426.5,744.34,598.15
2018,2,14,15,30,798.0,71.0,3.3,16.5,385.0,701.0,567.22
2018,2,14,15,45,765.0,67.5,3.1,15.35,340.0,648.94,530.46
2018,2,14,16,0,732.0,64.0,2.9,14.2,295.0,596.29,492.05
2018,2,14,16,15,683.5,59.0,2.65,13.2,247.5,531.69,440.69
2018,2,14,16,30,635.0,54.0,2.4,12.2,200.0,473.55,392.15
2018,2,14,16,45,530.0,48.5,2.1,11.25,151.0,380.95,313.55
2018,2,14,17,0,425.0,43.0,1.8,10.3,102.0,295.75,238.47
2018,2,14,17,15,260.5,30.0,1.8,9.85,61.5,184.17,133.04
2018,2,14,17,30,96.0,17.0,1.8,9.4,21.0,72.72,0.0
2018,2,14,17,45,48.0,8.5,1.8,8.95,10.5,8.1,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,6,45,33.0,4.5,1.95,5.0,4.5,0.0,0.0
2018,2,15,7,0,66.0,9.0,2.1,5.4,9.0,8.58,0.0
2018,2,15,7,15,205.5,21.5,2.3,6.05,38.5,18.21,0.0
2018,2,15,7,30,345.0,34.0,2.5,6.7,68.0,27.93,17.65
2018,2,15,7,45,471.0,41.0,2.75,7.35,115.0,31.92,22.86
2018,2,15,8,0,597.0,48.0,3.0,8.0,162.0,58.44,31.18
2018,2,15,8,15,667.5,52.5,3.05,8.7,213.0,110.01,61.37
2018,2,15,8,30,738.0,57.0,3.1,9.4,264.0,166.83,104.96
2018,2,15,8,45,779.0,60.0,3.15,10.05,312.0,223.64,154.81
2018,2,15,9,0,820.0,63.0,3.2,10.7,360.0,284.29,209.78
2018,2,15,9,15,848.0,66.0,3.3,11.35,405.0,344.17,264.55
2018,2,15,9,30,876.0,69.0,3.4,12.0,450.0,405.71,319.64
2018,2,15,9,45,900.0,70.5,3.5,12.6,491.5,465.48,371.97
2018,2,15,10,0,924.0,72.0,3.6,13.2,533.0,525.11,422.61
2018,2,15,10,15,937.5,72.5,3.7,13.7,566.0,578.26,466.9
2018,2,15,10,30,951.0,73.0,3.8,14.2,599.0,630.21,508.96
2018,2,15,10,45,961.5,73.5,3.9,14.7,625.5,678.83,547.3
2018,2,15,11,0,972.0,74.0,4.0,15.2,652.0,725.47,583.18
2018,2,15,11,15,978.5,75.0,4.0,15.5,671.0,767.62,613.37
2018,2,15,11,30,985.0,76.0,4.0,15.8,690.0,807.04,640.84
2018,2,15,11,45,989.0,76.0,4.05,16.05,700.5,840.51,664.14
2018,2,15,12,0,993.0,76.0,4.1,16.3,711.0,870.7,685.04
2018,2,15,12,15,994.0,75.5,4.1,16.45,713.0,894.46,701.33
2018,2,15,12,30,995.0,75.0,4.1,16.6,715.0,914.52,715.08
2018,2,15,12,45,993.0,75.0,4.1,16.7,708.5,928.84,725.01
2018,2,15,13,0,991.0,75.0,4.1,16.8,702.0,939.26,732.35
2018,2,15,13,15,987.0,74.5,4.05,16.85,687.5,943.41,735.29
2018,2,15,13,30,983.0,74.0,4.0,16.9,673.0,943.6,735.65
2018,2,15,13,45,975.5,73.0,3.95,16.9,650.0,936.23,730.99
2018,2,15,14,0,968.0,72.0,3.9,16.9,627.0,925.01,723.8
2018,2,15,14,15,957.5,71.0,3.8,16.75,597.5,907.5,712.4
2018,2,15,14,30,947.0,70.0,3.7,16.6,568.0,886.46,698.59
2018,2,15,14,45,932.0,68.0,3.65,16.45,531.0,857.11,679.09
2018,2,15,15,0,917.0,66.0,3.6,16.3,494.0,824.78,657.34
2018,2,15,15,15,896.0,64.0,3.6,16.3,452.0,785.06,629.79
2018,2,15,15,30,875.0,62.0,3.6,16.3,410.0,743.25,600.25
2018,2,15,15,45,845.5,59.0,2.85,15.35,363.0,698.24,566.41
2018,2,15,16,0,816.0,56.0,2.1,14.4,316.0,645.91,525.7
2018,2,15,16,15,771.5,52.0,1.9,13.2,267.0,582.04,477.23
2018,2,15,16,30,727.0,48.0,1.7,12.0,218.0,519.14,426.33
2018,2,15,16,45,654.0,43.0,1.5,10.8,169.0,440.4,360.22
2018,2,15,17,0,581.0,38.0,1.3,9.6,120.0,365.67,294.05
2018,2,15,17,15,424.5,29.0,1.3,9.2,76.5,260.54,192.32
2018,2,15,17,30,268.0,20.0,1.3,8.8,33.0,149.18,0.0
2018,2,15,17,45,134.0,10.0,1.3,8.4,16.5,59.12,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,0.95,6.7,5.0,0.0,0.0
2018,2,16,7,0,94.0,9.0,0.9,7.1,10.0,8.58,0.0
2018,2,16,7,15,253.5,20.5,0.9,7.85,42.0,16.98,0.0
2018,2,16,7,30,413.0,32.0,0.9,8.6,74.0,25.77,16.06
2018,2,16,7,45,503.5,39.5,0.9,9.35,118.5,30.37,21.41
2018,2,16,8,0,594.0,47.0,0.9,10.1,163.0,58.71,30.61
2018,2,16,8,15,659.0,51.5,1.0,10.75,212.5,109.7,60.68
2018,2,16,8,30,724.0,56.0,1.1,11.4,262.0,165.38,103.23
2018,2,16,8,45,762.5,60.5,1.2,12.05,310.0,222.41,152.57
2018,2,16,9,0,801.0,65.0,1.3,12.7,358.0,283.05,206.44
2018,2,16,9,15,827.5,67.5,1.4,13.3,402.0,341.02,258.38
2018,2,16,9,30,854.0,70.0,1.5,13.9,446.0,400.52,310.46
2018,2,16,9,45,872.5,72.5,1.55,14.5,485.0,457.87,359.29
2018,2,16,10,0,891.0,75.0,1.6,15.1,524.0,514.6,405.98
2018,2,16,10,15,904.0,76.5,1.65,15.5,556.5,567.06,448.24
2018,2,16,10,30,917.0,78.0,1.7,15.9,589.0,618.38,488.33
2018,2,16,10,45,925.5,79.5,1.8,16.35,614.5,665.5,524.4
2018,2,16,11,0,934.0,81.0,1.9,16.8,640.0,710.6,558.1
2018,2,16,11,15,939.5,82.0,1.95,17.1,658.5,750.8,586.25
2018,2,16,11,30,945.0,83.0,2.0,17.4,677.0,788.31,611.69
2018,2,16,11,45,947.5,84.0,2.05,17.7,687.0,820.67,633.36
2018,2,16,12,0,950.0,85.0,2.1,18.0,697.0,849.82,652.78
2018,2,16,12,15,950.5,85.0,2.1,18.2,699.0,872.89,667.78
2018,2,16,12,30,951.0,85.0,2.1,18.4,701.0,892.41,680.44
2018,2,16,12,45,948.5,85.0,2.15,18.55,694.5,905.76,689.63
2018,2,16,13,0,946.0,85.0,2.2,18.7,688.0,915.34,696.46
2018,2,16,13,15,941.5,84.5,2.25,18.7,673.5,918.84,699.72
2018,2,16,13,30,937.0,84.0,2.3,18.7,659.0,918.54,700.61
2018,2,16,13,45,929.5,83.0,2.35,18.65,637.0,911.28,697.06
2018,2,16,14,0,922.0,82.0,2.4,18.6,615.0,900.35,691.16
2018,2,16,14,15,911.0,80.0,2.4,18.45,585.0,881.65,679.81
2018,2,16,14,30,900.0,78.0,2.4,18.3,555.0,859.58,666.2
2018,2,16,14,45,884.0,76.0,2.4,18.15,519.0,830.21,647.42
2018,2,16,15,0,868.0,74.0,2.4,18.0,483.0,804.88,631.43
2018,2,16,15,15,845.5,71.5,2.4,18.0,441.5,764.28,603.82
2018,2,16,15,30,823.0,69.0,2.4,18.0,400.0,721.68,574.4
2018,2,16,15,45,791.0,66.0,1.85,16.9,354.0,669.95,536.38
2018,2,16,16,0,759.0,63.0,1.3,15.8,308.0,617.5,496.48
2018,2,16,16,15,712.5,58.0,1.25,14.7,259.5,552.93,448.49
2018,2,16,16,30,666.0,53.0,1.2,13.6,211.0,489.59,398.65
2018,2,16,16,45,593.5,46.5,1.15,12.55,163.5,416.74,338.41
2018,2,16,17,0,521.0,40.0,1.1,11.5,116.0,344.34,275.54
2018,2,16,17,15,387.5,30.5,1.1,11.3,75.0,245.58,182.63
2018,2,16,17,30,254.0,21.0,1.1,11.1,34.0,145.85,0.0
2018,2,16,17,45,127.0,10.5,1.15,10.9,17.0,57.21,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.0,0.8,8.8,5.5,0.0,0.0
2018,2,17,7,0,96.0,10.0,0.8,9.2,11.0,9.53,0.0
2018,2,17,7,15,255.0,21.5,0.8,9.95,44.0,17.77,0.0
2018,2,17,7,30,414.0,33.0,0.8,10.7,77.0,26.5,16.76
2018,2,17,7,45,508.0,41.0,0.85,11.5,123.0,31.53,22.28
2018,2,17,8,0,602.0,49.0,0.9,12.3,169.0,62.12,32.38
2018,2,17,8,15,659.0,54.5,0.85,13.05,217.5,114.05,63.59
2018,2,17,8,30,716.0,60.0,0.8,13.8,266.0,169.62,106.08
2018,2,17,8,45,752.5,64.0,0.7,14.55,313.0,225.44,153.65
2018,2,17,9,0,789.0,68.0,0.6,15.3,360.0,284.65,204.98
2018,2,17,9,15,816.5,70.5,0.65,16.1,404.0,342.44,255.21
2018,2,17,9,30,844.0,73.0,0.7,16.9,448.0,401.89,305.45
2018,2,17,9,45,864.0,74.5,0.7,17.75,487.0,458.36,351.5
2018,2,17,10,0,884.0,76.0,0.7,18.6,526.0,514.64,395.59
2018,2,17,10,15,896.0,78.0,0.75,18.95,558.0,566.83,436.21
2018,2,17,10,30,908.0,80.0,0.8,19.3,590.0,617.82,474.7
2018,2,17,10,45,915.5,81.5,0.85,19.6,615.0,664.01,508.78
2018,2,17,11,0,923.0,83.0,0.9,19.9,640.0,708.12,540.54
2018,2,17,11,15,928.5,83.5,0.95,20.2,657.5,747.45,567.05
2018,2,17,11,30,934.0,84.0,1.0,20.5,675.0,784.11,591.05
2018,2,17,11,45,937.0,84.5,1.05,20.75,685.0,816.0,611.82
2018,2,17,12,0,940.0,85.0,1.1,21.0,695.0,844.75,630.49
2018,2,17,12,15,940.5,85.0,1.2,21.15,697.0,867.6,646.24
2018,2,17,12,30,941.0,85.0,1.3,21.3,699.0,886.93,659.81
2018,2,17,12,45,939.5,85.0,1.4,21.45,693.0,900.97,670.02
2018,2,17,13,0,938.0,85.0,1.5,21.6,687.0,911.31,677.95
2018,2,17,13,15,932.5,84.5,1.55,21.6,672.0,913.85,680.64
2018,2,17,13,30,927.0,84.0,1.6,21.6,657.0,912.62,681.07
2018,2,17,13,45,918.5,82.5,1.65,21.6,634.0,903.86,676.66
2018,2,17,14,0,910.0,81.0,1.7,21.6,611.0,891.46,670.0
2018,2,17,14,15,898.5,80.0,1.7,21.4,582.0,873.57,659.67
2018,2,17,14,30,887.0,79.0,1.7,21.2,553.0,852.4,647.19
2018,2,17,14,45,871.5,76.5,1.75,21.0,517.0,822.96,629.53
2018,2,17,15,0,856.0,74.0,1.8,20.8,481.0,797.61,614.55
2018,2,17,15,15,834.0,72.0,1.8,20.8,440.0,758.2,588.46
2018,2,17,15,30,812.0,70.0,1.8,20.8,399.0,716.82,560.61
2018,2,17,15,45,780.0,66.0,1.55,19.6,353.0,664.06,524.41
2018,2,17,16,0,748.0,62.0,1.3,18.4,307.0,610.66,486.66
2018,2,17,16,15,701.0,57.5,1.25,17.15,259.0,546.64,439.9
2018,2,17,16,30,654.0,53.0,1.2,15.9,211.0,483.93,391.27
2018,2,17,16,45,581.0,47.0,1.15,14.7,164.0,411.58,332.19
2018,2,17,17,0,508.0,41.0,1.1,13.5,117.0,339.86,270.72
2018,2,17,17,15,376.0,32.0,1.15,12.95,76.5,242.48,181.66
2018,2,17,17,30,244.0,23.0,1.2,12.4,36.0,144.78,0.0
2018,2,17,17,45,122.0,11.5,1.2,11.8,18.0,56.5,0.0
2018,2,17,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,6,45,21.0,3.5,2.8,9.25,4.0,0.0,0.0
2018,2,18,7,0,42.0,7.0,3.0,9.6,8.0,6.67,0.0
2018,2,18,7,15,176.5,22.0,3.35,10.0,39.5,17.38,0.27
2018,2,18,7,30,311.0,37.0,3.7,10.4,71.0,30.06,19.95
2018,2,18,7,45,218.0,37.0,4.1,10.8,66.5,27.82,19.05
2018,2,18,8,0,125.0,37.0,4.5,11.2,62.0,36.58,22.51
2018,2,18,8,15,87.0,60.5,4.6,11.45,80.0,63.24,45.15
2018,2,18,8,30,49.0,84.0,4.7,11.7,98.0,84.58,65.08
2018,2,18,8,45,321.5,95.5,4.85,11.95,214.0,158.16,117.39
2018,2,18,9,0,594.0,107.0,5.0,12.2,330.0,267.61,203.31
2018,2,18,9,15,694.0,99.5,5.0,12.4,389.5,330.14,257.46
2018,2,18,9,30,794.0,92.0,5.0,12.6,449.0,403.41,320.8
2018,2,18,9,45,829.5,90.5,5.0,12.85,491.0,461.5,371.94
2018,2,18,10,0,865.0,89.0,5.0,13.1,533.0,521.35,423.31
2018,2,18,10,15,877.5,91.0,5.05,13.25,565.0,573.7,467.76
2018,2,18,10,30,890.0,93.0,5.1,13.4,597.0,624.96,510.22
2018,2,18,10,45,899.0,94.5,5.1,13.55,622.5,672.13,548.35
2018,2,18,11,0,908.0,96.0,5.1,13.7,648.0,714.49,582.02
2018,2,18,11,15,913.5,97.0,5.2,13.75,666.0,754.0,612.55
2018,2,18,11,30,919.0,98.0,5.3,13.8,684.0,790.9,640.07
2018,2,18,11,45,921.0,99.5,5.4,13.85,694.0,822.84,663.85
2018,2,18,12,0,923.0,101.0,5.5,13.9,704.0,851.65,685.32
2018,2,18,12,15,924.5,101.0,5.55,13.85,706.5,875.13,702.91
2018,2,18,12,30,926.0,101.0,5.6,13.8,709.0,895.18,718.1
2018,2,18,12,45,927.0,100.0,5.7,13.7,704.0,910.18,730.11
2018,2,18,13,0,928.0,99.0,5.8,13.6,699.0,921.54,739.64
2018,2,18,13,15,924.0,98.0,5.85,13.4,684.5,924.88,743.42
2018,2,18,13,30,920.0,97.0,5.9,13.2,670.0,924.46,744.63
2018,2,18,13,45,912.5,95.5,5.95,13.0,647.5,916.69,740.54
2018,2,18,14,0,905.0,94.0,6.0,12.8,625.0,912.64,739.42
2018,2,18,14,15,891.5,93.0,6.0,12.55,595.0,893.12,726.65
2018,2,18,14,30,878.0,92.0,6.0,12.3,565.0,870.29,711.47
2018,2,18,14,45,858.0,90.5,5.95,12.05,528.0,838.32,689.05
2018,2,18,15,0,838.0,89.0,5.9,11.8,491.0,803.67,664.44
2018,2,18,15,15,814.0,86.0,5.9,11.8,449.0,761.72,633.48
2018,2,18,15,30,790.0,83.0,5.9,11.8,407.0,717.87,600.61
2018,2,18,15,45,753.5,80.0,5.7,11.1,360.5,667.98,563.14
2018,2,18,16,0,717.0,77.0,5.5,10.4,314.0,613.63,520.8
2018,2,18,16,15,660.5,72.5,5.3,10.0,265.0,544.47,463.16
2018,2,18,16,30,604.0,68.0,5.1,9.6,216.0,477.36,405.41
2018,2,18,16,45,506.0,60.5,4.85,9.15,165.5,385.74,325.3
2018,2,18,17,0,408.0,53.0,4.6,8.7,115.0,300.65,248.75
2018,2,18,17,15,287.5,40.0,4.5,8.4,76.0,211.25,164.39
2018,2,18,17,30,167.0,27.0,4.4,8.1,37.0,120.92,13.86
2018,2,18,17,45,83.5,13.5,4.3,7.8,18.5,44.19,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,19,6,45,11.0,5.5,3.2,4.8,5.5,0.0,0.0
2018,2,19,7,0,22.0,11.0,3.2,4.9,11.0,10.48,0.0
2018,2,19,7,15,165.0,27.5,3.4,5.3,45.0,21.87,4.94
2018,2,19,7,30,308.0,44.0,3.6,5.7,79.0,34.46,24.41
2018,2,19,7,45,430.0,52.0,3.8,6.05,127.0,41.2,31.58
2018,2,19,8,0,552.0,60.0,4.0,6.4,175.0,72.69,42.41
2018,2,19,8,15,619.0,65.5,3.95,6.8,225.0,120.52,72.31
2018,2,19,8,30,686.0,71.0,3.9,7.2,275.0,176.15,116.59
2018,2,19,8,45,732.0,74.0,3.85,7.6,323.5,232.13,166.31
2018,2,19,9,0,778.0,77.0,3.8,8.0,372.0,294.33,222.9
2018,2,19,9,15,809.5,78.5,3.65,8.3,417.0,352.23,276.3
2018,2,19,9,30,841.0,80.0,3.5,8.6,462.0,412.23,330.41
2018,2,19,9,45,866.0,81.0,3.4,8.85,502.5,470.56,381.93
2018,2,19,10,0,891.0,82.0,3.3,9.1,543.0,529.58,432.4
2018,2,19,10,15,904.5,84.0,3.2,9.35,576.5,582.71,476.67
2018,2,19,10,30,918.0,86.0,3.1,9.6,610.0,635.18,518.99
2018,2,19,10,45,927.0,87.0,3.0,9.8,636.0,682.41,556.11
2018,2,19,11,0,936.0,88.0,2.9,10.0,662.0,727.61,590.63
2018,2,19,11,15,939.0,89.0,2.9,10.1,678.5,766.32,618.68
2018,2,19,11,30,942.0,90.0,2.9,10.2,695.0,802.15,644.05
2018,2,19,11,45,943.0,91.0,2.85,10.35,704.5,833.4,665.5
2018,2,19,12,0,944.0,92.0,2.8,10.5,714.0,861.37,684.48
2018,2,19,12,15,943.0,93.5,2.8,10.5,716.0,884.84,700.96
2018,2,19,12,30,942.0,95.0,2.8,10.5,718.0,904.74,714.99
2018,2,19,12,45,938.5,95.0,2.85,10.55,711.0,917.18,724.1
2018,2,19,13,0,935.0,95.0,2.9,10.6,704.0,925.84,730.76
2018,2,19,13,15,929.5,94.5,2.9,10.6,689.0,928.42,733.02
2018,2,19,13,30,924.0,94.0,2.9,10.6,674.0,927.21,732.81
2018,2,19,13,45,915.5,93.5,2.95,10.55,651.5,919.65,728.8
2018,2,19,14,0,907.0,93.0,3.0,10.5,629.0,908.46,722.38
2018,2,19,14,15,896.5,90.5,2.95,10.35,599.0,897.0,715.41
2018,2,19,14,30,886.0,88.0,2.9,10.2,569.0,874.77,700.72
2018,2,19,14,45,871.5,85.0,2.9,10.1,533.0,845.35,681.1
2018,2,19,15,0,857.0,82.0,2.9,10.0,497.0,813.02,659.24
2018,2,19,15,15,834.5,79.5,2.9,10.0,455.0,772.34,630.64
2018,2,19,15,30,812.0,77.0,2.9,10.0,413.0,729.65,600.12
2018,2,19,15,45,783.5,72.0,2.55,9.65,366.5,677.93,560.94
2018,2,19,16,0,755.0,67.0,2.2,9.3,320.0,625.31,520.26
2018,2,19,16,15,602.5,71.5,1.9,8.6,254.0,506.75,425.05
2018,2,19,16,30,450.0,76.0,1.6,7.9,188.0,389.97,328.3
2018,2,19,16,45,279.5,67.0,1.3,7.2,131.5,263.33,220.73
2018,2,19,17,0,109.0,58.0,1.0,6.5,75.0,133.17,108.44
2018,2,19,17,15,90.0,39.5,1.05,6.1,50.0,106.47,81.94
2018,2,19,17,30,71.0,21.0,1.1,5.7,25.0,64.43,14.71
2018,2,19,17,45,35.5,10.5,1.1,5.3,12.5,23.39,0.0
2018,2,19,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,0.65,2.6,7.5,0.0,0.0
2018,2,20,7,0,108.0,12.0,0.6,3.0,15.0,11.44,0.0
2018,2,20,7,15,236.0,25.0,0.6,3.7,48.0,20.56,6.51
2018,2,20,7,30,364.0,38.0,0.6,4.4,81.0,30.53,21.37
2018,2,20,7,45,486.0,45.5,0.55,5.05,131.5,34.89,26.16
2018,2,20,8,0,608.0,53.0,0.5,5.7,182.0,70.22,38.23
2018,2,20,8,15,604.0,63.0,0.6,6.6,218.0,118.16,70.6
2018,2,20,8,30,600.0,73.0,0.7,7.5,254.0,165.34,110.4
2018,2,20,8,45,428.0,112.0,0.75,8.35,251.5,198.59,147.88
2018,2,20,9,0,256.0,151.0,0.8,9.2,249.0,211.92,166.73
2018,2,20,9,15,213.0,173.5,0.85,9.65,261.5,233.91,187.26
2018,2,20,9,30,170.0,196.0,0.9,10.1,274.0,251.71,203.15
2018,2,20,9,45,179.5,212.0,0.95,10.5,300.5,282.44,228.31
2018,2,20,10,0,189.0,228.0,1.0,10.9,327.0,314.0,253.64
2018,2,20,10,15,415.5,193.0,1.1,11.2,427.5,424.26,342.11
2018,2,20,10,30,642.0,158.0,1.2,11.5,528.0,549.34,439.92
2018,2,20,10,45,779.0,125.0,1.3,11.8,593.0,633.51,504.64
2018,2,20,11,0,916.0,92.0,1.4,12.1,658.0,721.11,571.18
2018,2,20,11,15,921.5,93.5,1.45,12.3,676.5,761.47,599.05
2018,2,20,11,30,927.0,95.0,1.5,12.5,695.0,799.19,624.93
2018,2,20,11,45,930.0,95.5,1.55,12.7,705.0,831.06,646.6
2018,2,20,12,0,933.0,96.0,1.6,12.9,715.0,859.8,666.09
2018,2,20,12,15,932.5,95.5,1.65,12.95,715.5,881.26,680.96
2018,2,20,12,30,932.0,95.0,1.7,13.0,716.0,899.16,693.55
2018,2,20,12,45,929.0,95.0,1.75,13.1,709.0,911.85,702.59
2018,2,20,13,0,926.0,95.0,1.8,13.2,702.0,920.82,709.28
2018,2,20,13,15,921.5,94.0,1.9,13.15,687.5,923.59,712.91
2018,2,20,13,30,917.0,93.0,2.0,13.1,673.0,922.61,714.14
2018,2,20,13,45,909.5,91.5,2.05,13.0,650.5,914.69,710.3
2018,2,20,14,0,902.0,90.0,2.1,12.9,628.0,903.14,704.12
2018,2,20,14,15,890.0,88.5,2.15,12.75,598.0,884.18,692.96
2018,2,20,14,30,878.0,87.0,2.2,12.6,568.0,869.22,684.71
2018,2,20,14,45,854.5,86.5,2.25,12.4,530.0,835.36,662.98
2018,2,20,15,0,831.0,86.0,2.3,12.2,492.0,798.98,639.3
2018,2,20,15,15,637.5,113.0,2.3,12.2,409.0,663.08,540.0
2018,2,20,15,30,444.0,140.0,2.3,12.2,326.0,524.76,432.71
2018,2,20,15,45,326.0,136.5,2.35,11.45,265.0,408.51,341.4
2018,2,20,16,0,208.0,133.0,2.4,10.7,204.0,313.61,263.42
2018,2,20,16,15,184.0,114.5,2.1,9.9,170.0,269.33,226.94
2018,2,20,16,30,160.0,96.0,1.8,9.1,136.0,216.0,181.85
2018,2,20,16,45,132.5,77.5,1.55,8.3,106.0,173.08,144.36
2018,2,20,17,0,105.0,59.0,1.3,7.5,76.0,132.12,107.72
2018,2,20,17,15,68.5,41.0,1.25,7.15,50.5,89.63,68.48
2018,2,20,17,30,32.0,23.0,1.2,6.8,25.0,45.34,13.88
2018,2,20,17,45,22.0,12.5,1.2,6.5,13.5,20.24,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.2,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,5.95,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,45,15.5,5.0,0.55,5.3,5.5,0.0,0.0
2018,2,21,7,0,31.0,10.0,0.5,5.5,11.0,9.53,0.0
2018,2,21,7,15,154.5,26.0,0.6,5.9,43.5,20.45,7.89
2018,2,21,7,30,278.0,42.0,0.7,6.3,76.0,32.57,23.12
2018,2,21,7,45,438.0,47.5,0.8,6.7,129.5,36.39,27.36
2018,2,21,8,0,598.0,53.0,0.9,7.1,183.0,71.23,38.55
2018,2,21,8,15,653.5,58.5,0.95,7.55,232.0,121.06,70.57
2018,2,21,8,30,709.0,64.0,1.0,8.0,281.0,179.42,117.56
2018,2,21,8,45,746.0,67.5,1.05,8.4,328.5,235.07,166.81
2018,2,21,9,0,783.0,71.0,1.1,8.8,376.0,294.17,220.08
2018,2,21,9,15,810.5,73.5,1.1,9.3,420.0,352.13,272.06
2018,2,21,9,30,838.0,76.0,1.1,9.8,464.0,411.77,324.03
2018,2,21,9,45,860.5,77.0,1.1,10.3,504.0,468.98,372.48
2018,2,21,10,0,883.0,78.0,1.1,10.8,544.0,526.28,419.29
2018,2,21,10,15,895.0,80.5,1.05,11.3,577.0,579.22,460.74
2018,2,21,10,30,907.0,83.0,1.0,11.8,610.0,630.97,499.69
2018,2,21,10,45,916.0,85.0,0.95,12.25,636.5,678.83,534.45
2018,2,21,11,0,925.0,87.0,0.9,12.7,663.0,724.73,566.61
2018,2,21,11,15,930.0,88.5,0.9,13.0,681.0,765.03,593.15
2018,2,21,11,30,935.0,90.0,0.9,13.3,699.0,802.63,617.51
2018,2,21,11,45,936.0,91.0,0.9,13.6,708.5,833.69,637.19
2018,2,21,12,0,937.0,92.0,0.9,13.9,718.0,861.47,654.62
2018,2,21,12,15,936.0,93.0,1.1,14.05,719.5,884.22,672.36
2018,2,21,12,30,935.0,94.0,1.3,14.2,721.0,903.4,687.73
2018,2,21,12,45,931.0,95.0,1.5,14.35,714.5,916.37,698.91
2018,2,21,13,0,927.0,96.0,1.7,14.5,708.0,925.6,707.62
2018,2,21,13,15,921.0,95.5,1.85,14.45,693.0,927.61,711.37
2018,2,21,13,30,915.0,95.0,2.0,14.4,678.0,925.86,712.68
2018,2,21,13,45,906.0,94.5,2.1,14.35,655.5,917.76,709.17
2018,2,21,14,0,897.0,94.0,2.2,14.3,633.0,906.07,703.29
2018,2,21,14,15,884.0,92.5,2.2,14.1,602.5,893.66,696.4
2018,2,21,14,30,871.0,91.0,2.2,13.9,572.0,870.52,682.04
2018,2,21,14,45,852.5,90.0,2.2,13.7,535.5,840.25,662.65
2018,2,21,15,0,834.0,89.0,2.2,13.5,499.0,807.26,641.2
2018,2,21,15,15,811.0,85.5,2.2,13.5,457.0,765.29,612.46
2018,2,21,15,30,788.0,82.0,2.2,13.5,415.0,721.42,581.9
2018,2,21,15,45,745.5,80.5,1.85,12.8,367.5,668.3,542.85
2018,2,21,16,0,703.0,79.0,1.5,12.1,320.0,611.48,499.91
2018,2,21,16,15,649.0,74.0,1.35,11.25,271.0,543.33,447.22
2018,2,21,16,30,595.0,69.0,1.2,10.4,222.0,477.19,394.1
2018,2,21,16,45,524.5,60.5,1.05,9.6,174.0,400.07,329.95
2018,2,21,17,0,454.0,52.0,0.9,8.8,126.0,327.54,267.06
2018,2,21,17,15,345.5,40.0,0.9,8.45,85.0,238.65,187.48
2018,2,21,17,30,237.0,28.0,0.9,8.1,44.0,152.87,71.73
2018,2,21,17,45,126.0,15.5,0.95,7.75,23.0,62.67,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
