Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,0,864.0,130.0,2.1,22.8,787.0,1000.68,733.93
2018,4,3,14,15,847.0,127.5,2.2,22.6,749.5,972.66,718.65
2018,4,3,14,30,830.0,125.0,2.3,22.4,712.0,941.58,701.25
2018,4,3,14,45,818.5,124.0,2.35,22.2,677.0,914.47,685.84
2018,4,3,15,0,807.0,123.0,2.4,22.0,642.0,884.55,668.35
2018,4,3,15,15,786.0,119.5,2.4,22.0,596.5,840.92,640.34
2018,4,3,15,30,765.0,116.0,2.4,22.0,551.0,799.8,613.86
2018,4,3,15,45,741.5,112.5,2.5,21.1,504.5,751.0,584.18
2018,4,3,16,0,718.0,109.0,2.6,20.2,458.0,701.25,552.88
2018,4,3,16,15,682.5,104.0,2.55,19.45,406.5,640.37,511.01
2018,4,3,16,30,647.0,99.0,2.5,18.7,355.0,580.23,467.19
2018,4,3,16,45,598.0,92.0,2.45,17.95,302.5,510.33,414.15
2018,4,3,17,0,549.0,85.0,2.4,17.2,250.0,443.28,361.29
2018,4,3,17,15,480.0,75.5,2.2,16.15,199.5,366.04,298.22
2018,4,3,17,30,411.0,66.0,2.0,15.1,149.0,293.84,237.06
2018,4,3,17,45,309.5,53.0,1.8,14.05,105.0,213.13,167.52
2018,4,3,18,0,208.0,40.0,1.6,13.0,61.0,144.17,103.76
2018,4,3,18,15,115.0,23.5,1.55,12.5,34.0,73.59,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.0,7.0,12.41,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.5,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.0,1.5,9.85,6.0,0.0,0.0
2018,4,4,6,0,14.0,12.0,1.6,10.2,12.0,11.44,0.0
2018,4,4,6,15,62.0,29.5,1.8,10.75,36.5,25.17,12.34
2018,4,4,6,30,110.0,47.0,2.0,11.3,61.0,37.86,27.37
2018,4,4,6,45,112.5,66.5,2.2,11.8,87.0,54.77,43.12
2018,4,4,7,0,115.0,86.0,2.4,12.3,113.0,69.71,56.84
2018,4,4,7,15,170.5,99.0,2.4,12.8,150.0,75.61,62.22
2018,4,4,7,30,226.0,112.0,2.4,13.3,187.0,102.09,74.04
2018,4,4,7,45,351.5,121.5,2.35,13.8,260.5,138.52,96.23
2018,4,4,8,0,477.0,131.0,2.3,14.3,334.0,194.54,137.37
2018,4,4,8,15,464.5,145.0,2.25,14.85,362.5,235.68,173.94
2018,4,4,8,30,452.0,159.0,2.2,15.4,391.0,275.11,209.11
2018,4,4,8,45,445.0,188.0,2.2,15.95,434.0,327.73,253.67
2018,4,4,9,0,438.0,217.0,2.2,16.5,477.0,379.5,296.07
2018,4,4,9,15,411.5,242.5,2.2,16.9,500.5,417.9,327.07
2018,4,4,9,30,385.0,268.0,2.2,17.3,524.0,452.17,353.75
2018,4,4,9,45,502.5,241.0,2.2,17.65,594.5,521.72,407.61
2018,4,4,10,0,620.0,214.0,2.2,18.0,665.0,601.53,468.11
2018,4,4,10,15,757.5,168.0,2.2,18.3,741.0,684.31,530.23
2018,4,4,10,30,895.0,122.0,2.2,18.6,817.0,772.73,594.3
2018,4,4,10,45,839.5,151.0,2.2,18.85,818.0,800.21,611.41
2018,4,4,11,0,784.0,180.0,2.2,19.1,819.0,820.75,624.18
2018,4,4,11,15,747.5,202.0,2.15,19.3,820.0,842.81,637.75
2018,4,4,11,30,711.0,224.0,2.1,19.5,821.0,860.04,647.81
2018,4,4,11,45,769.0,197.0,2.1,19.65,847.5,908.15,679.62
2018,4,4,12,0,827.0,170.0,2.1,19.8,874.0,951.2,707.24
2018,4,4,12,15,870.0,148.0,2.1,19.9,887.5,988.15,730.8
2018,4,4,12,30,913.0,126.0,2.1,20.0,901.0,1014.67,747.52
2018,4,4,12,45,877.5,140.5,2.1,20.1,879.0,1008.11,742.92
2018,4,4,13,0,842.0,155.0,2.1,20.2,857.0,1006.84,742.26
2018,4,4,13,15,665.5,225.5,2.25,20.15,773.5,920.24,687.38
2018,4,4,13,30,489.0,296.0,2.4,20.1,690.0,820.15,617.89
2018,4,4,13,45,345.0,321.0,2.5,20.1,595.0,693.46,528.28
2018,4,4,14,0,201.0,346.0,2.6,20.1,500.0,566.81,435.2
2018,4,4,14,15,212.5,336.0,2.65,19.9,492.5,566.78,437.56
2018,4,4,14,30,224.0,326.0,2.7,19.7,485.0,565.5,438.29
2018,4,4,14,45,205.0,309.5,2.7,19.5,449.0,527.24,410.87
2018,4,4,15,0,186.0,293.0,2.7,19.3,413.0,488.9,383.25
2018,4,4,15,15,187.5,272.5,2.7,19.3,386.5,463.98,365.82
2018,4,4,15,30,189.0,252.0,2.7,19.3,360.0,438.17,347.44
2018,4,4,15,45,138.5,229.0,2.6,18.55,304.5,366.47,292.68
2018,4,4,16,0,88.0,206.0,2.5,17.8,249.0,286.21,230.03
2018,4,4,16,15,124.0,184.5,2.35,17.25,238.0,297.68,241.35
2018,4,4,16,30,160.0,163.0,2.2,16.7,227.0,294.08,240.1
2018,4,4,16,45,145.5,141.0,2.1,16.15,193.0,253.76,207.83
2018,4,4,17,0,131.0,119.0,2.0,15.6,159.0,214.34,175.61
2018,4,4,17,15,106.0,97.5,1.8,14.9,125.5,170.9,139.12
2018,4,4,17,30,81.0,76.0,1.6,14.2,92.0,129.66,103.74
2018,4,4,17,45,56.5,56.0,1.4,13.5,65.5,92.97,71.66
2018,4,4,18,0,32.0,36.0,1.2,12.8,39.0,52.66,35.75
2018,4,4,18,15,20.5,21.0,1.2,12.55,22.5,29.63,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.3,6.0,8.07,0.0
2018,4,4,18,45,4.5,3.0,1.2,12.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.25,10.0,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.3,10.5,4.0,3.81,0.0
2018,4,5,6,15,2.5,5.0,1.45,11.05,5.0,4.69,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.6,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.1,7.5,6.94,0.56
2018,4,5,7,0,0.0,9.0,1.9,12.6,9.0,8.33,1.87
2018,4,5,7,15,4.5,37.0,1.85,12.8,38.5,34.36,25.39
2018,4,5,7,30,9.0,65.0,1.8,13.0,68.0,61.03,46.55
2018,4,5,7,45,14.0,97.5,1.7,13.2,103.0,90.93,71.42
2018,4,5,8,0,19.0,130.0,1.6,13.4,138.0,121.41,96.45
2018,4,5,8,15,82.5,176.0,1.6,14.0,218.0,175.75,138.6
2018,4,5,8,30,146.0,222.0,1.6,14.6,298.0,238.7,187.69
2018,4,5,8,45,191.0,241.0,1.65,15.25,349.5,283.43,222.61
2018,4,5,9,0,236.0,260.0,1.7,15.9,401.0,333.36,261.57
2018,4,5,9,15,314.0,264.5,1.7,16.55,466.5,391.22,306.18
2018,4,5,9,30,392.0,269.0,1.7,17.2,532.0,457.77,356.87
2018,4,5,9,45,273.0,301.5,1.75,17.8,489.5,441.6,343.48
2018,4,5,10,0,154.0,334.0,1.8,18.4,447.0,411.34,318.77
2018,4,5,10,15,114.0,323.5,1.7,18.6,409.0,385.11,298.14
2018,4,5,10,30,74.0,313.0,1.6,18.8,371.0,350.27,270.72
2018,4,5,10,45,47.0,297.5,1.55,19.0,334.5,319.73,246.75
2018,4,5,11,0,20.0,282.0,1.5,19.2,298.0,281.65,216.79
2018,4,5,11,15,36.0,323.0,1.65,19.2,353.0,342.42,263.4
2018,4,5,11,30,52.0,364.0,1.8,19.2,408.0,400.24,306.79
2018,4,5,11,45,42.5,353.0,1.95,19.2,389.0,384.3,294.61
2018,4,5,12,0,33.0,342.0,2.1,19.2,370.0,367.43,282.05
2018,4,5,12,15,25.5,318.5,2.2,19.0,340.0,338.87,260.85
2018,4,5,12,30,18.0,295.0,2.3,18.8,310.0,299.69,231.39
2018,4,5,12,45,20.5,302.5,2.45,18.6,319.5,310.53,240.32
2018,4,5,13,0,23.0,310.0,2.6,18.4,329.0,321.47,249.19
2018,4,5,13,15,23.5,306.5,2.6,18.15,325.5,319.39,248.02
2018,4,5,13,30,24.0,303.0,2.6,17.9,322.0,317.23,246.88
2018,4,5,13,45,32.5,306.5,2.65,17.7,331.5,343.65,267.98
2018,4,5,14,0,41.0,310.0,2.7,17.5,341.0,357.21,279.21
2018,4,5,14,15,40.0,294.5,2.6,17.2,324.0,340.59,267.06
2018,4,5,14,30,39.0,279.0,2.5,16.9,307.0,323.73,254.8
2018,4,5,14,45,23.0,239.0,2.4,16.55,255.5,253.91,200.59
2018,4,5,15,0,7.0,199.0,2.3,16.2,204.0,198.51,156.83
2018,4,5,15,15,4.0,180.0,2.3,16.2,183.0,176.96,139.96
2018,4,5,15,30,1.0,161.0,2.3,16.2,162.0,155.57,122.97
2018,4,5,15,45,3.5,156.0,2.05,15.55,158.0,153.28,121.88
2018,4,5,16,0,6.0,151.0,1.8,14.9,154.0,150.98,120.71
2018,4,5,16,15,8.5,135.0,1.65,14.6,138.5,136.97,109.74
2018,4,5,16,30,11.0,119.0,1.5,14.3,123.0,122.73,98.42
2018,4,5,16,45,15.0,109.0,1.3,14.05,114.0,115.69,92.92
2018,4,5,17,0,19.0,99.0,1.1,13.8,105.0,108.48,87.04
2018,4,5,17,15,10.0,81.5,1.0,13.6,84.5,85.53,67.42
2018,4,5,17,30,1.0,64.0,0.9,13.4,64.0,63.42,48.31
2018,4,5,17,45,0.5,46.0,0.75,13.15,46.0,45.16,32.34
2018,4,5,18,0,0.0,28.0,0.6,12.9,28.0,26.49,15.6
2018,4,5,18,15,5.0,16.5,0.55,12.85,16.5,18.05,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.8,5.0,7.38,0.0
2018,4,5,18,45,5.0,2.5,0.45,12.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.9,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,13.0,3.0,2.86,0.0
2018,4,6,6,15,2.0,5.0,2.15,13.1,5.0,4.69,0.0
2018,4,6,6,30,0.0,7.0,2.3,13.2,7.0,6.48,0.01
2018,4,6,6,45,0.0,8.0,2.45,13.35,8.0,7.4,0.95
2018,4,6,7,0,0.0,9.0,2.6,13.5,9.0,8.33,1.84
2018,4,6,7,15,0.0,13.0,2.75,13.75,13.0,12.04,5.2
2018,4,6,7,30,0.0,17.0,2.9,14.0,17.0,15.76,7.92
2018,4,6,7,45,0.0,33.5,3.05,14.25,33.5,31.1,21.02
2018,4,6,8,0,0.0,50.0,3.2,14.5,50.0,46.47,33.98
2018,4,6,8,15,0.0,54.0,3.35,14.95,54.0,50.21,36.95
2018,4,6,8,30,0.0,58.0,3.5,15.4,58.0,53.96,39.89
2018,4,6,8,45,0.0,59.0,3.65,15.85,59.0,54.91,40.47
2018,4,6,9,0,0.0,60.0,3.8,16.3,60.0,55.86,41.05
2018,4,6,9,15,0.0,69.5,3.85,16.65,69.5,64.75,48.23
2018,4,6,9,30,0.0,79.0,3.9,17.0,79.0,73.64,55.35
2018,4,6,9,45,0.0,73.0,3.95,17.35,73.0,68.06,50.56
2018,4,6,10,0,0.0,67.0,4.0,17.7,67.0,62.47,45.81
2018,4,6,10,15,0.0,80.0,3.95,17.8,80.0,74.65,55.65
2018,4,6,10,30,0.0,93.0,3.9,17.9,93.0,86.84,65.43
2018,4,6,10,45,0.0,99.5,3.8,18.0,99.5,92.95,70.25
2018,4,6,11,0,0.0,106.0,3.7,18.1,106.0,99.09,75.09
2018,4,6,11,15,1.5,130.0,3.65,18.15,131.5,123.0,94.28
2018,4,6,11,30,3.0,154.0,3.6,18.2,157.0,147.17,113.53
2018,4,6,11,45,3.5,161.5,3.6,18.2,164.5,154.98,119.68
2018,4,6,12,0,4.0,169.0,3.6,18.2,172.0,162.85,125.91
2018,4,6,12,15,6.0,189.5,3.65,18.3,194.5,184.68,143.21
2018,4,6,12,30,8.0,210.0,3.7,18.4,217.0,206.77,160.62
2018,4,6,12,45,8.5,212.5,3.75,18.45,220.0,210.07,163.24
2018,4,6,13,0,9.0,215.0,3.8,18.5,223.0,213.38,165.92
2018,4,6,13,15,7.0,190.5,3.8,18.45,196.5,187.73,145.8
2018,4,6,13,30,5.0,166.0,3.8,18.4,170.0,162.04,125.56
2018,4,6,13,45,3.5,145.0,3.75,18.4,148.0,140.25,108.3
2018,4,6,14,0,2.0,124.0,3.7,18.4,126.0,118.5,90.95
2018,4,6,14,15,1.5,134.5,3.65,18.3,136.0,128.2,98.94
2018,4,6,14,30,1.0,145.0,3.6,18.2,146.0,138.06,107.06
2018,4,6,14,45,6.0,167.5,3.5,18.15,171.5,165.2,129.31
2018,4,6,15,0,11.0,190.0,3.4,18.1,197.0,192.81,151.88
2018,4,6,15,15,9.0,173.5,3.4,18.1,179.0,174.6,137.54
2018,4,6,15,30,7.0,157.0,3.4,18.1,161.0,156.46,123.24
2018,4,6,15,45,7.5,132.5,3.2,17.9,136.5,132.3,104.08
2018,4,6,16,0,8.0,108.0,3.0,17.7,112.0,108.16,84.71
2018,4,6,16,15,14.5,118.5,2.85,17.6,125.0,123.96,98.26
2018,4,6,16,30,21.0,129.0,2.7,17.5,138.0,140.24,112.1
2018,4,6,16,45,78.0,120.5,2.55,17.35,146.0,175.59,142.77
2018,4,6,17,0,135.0,112.0,2.4,17.2,154.0,207.27,169.38
2018,4,6,17,15,130.0,95.0,2.25,17.05,129.0,179.95,145.96
2018,4,6,17,30,125.0,78.0,2.1,16.9,104.0,153.01,122.27
2018,4,6,17,45,83.0,54.5,1.95,16.75,69.5,101.37,77.78
2018,4,6,18,0,41.0,31.0,1.8,16.6,35.0,53.15,36.08
2018,4,6,18,15,27.5,19.0,1.75,16.55,21.0,31.71,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.5,7.0,10.34,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.45,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.65,3.0,2.86,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.5,6.0,5.55,0.0
2018,4,7,6,15,0.0,13.5,2.9,14.65,13.5,12.51,4.35
2018,4,7,6,30,0.0,21.0,3.0,14.8,21.0,19.47,11.31
2018,4,7,6,45,0.0,28.0,3.05,14.9,28.0,25.97,17.38
2018,4,7,7,0,0.0,35.0,3.1,15.0,35.0,32.49,23.36
2018,4,7,7,15,11.5,73.5,3.2,15.2,77.5,67.24,54.3
2018,4,7,7,30,23.0,112.0,3.3,15.4,120.0,98.52,77.12
2018,4,7,7,45,33.0,135.5,3.35,15.65,149.0,122.12,95.91
2018,4,7,8,0,43.0,159.0,3.4,15.9,178.0,147.38,116.09
2018,4,7,8,15,44.0,156.0,3.4,16.15,177.5,150.29,118.28
2018,4,7,8,30,45.0,153.0,3.4,16.4,177.0,152.43,119.94
2018,4,7,8,45,58.5,196.0,3.45,16.7,230.0,198.66,157.13
2018,4,7,9,0,72.0,239.0,3.5,17.0,283.0,247.03,195.49
2018,4,7,9,15,106.5,258.5,3.45,17.25,328.5,287.11,226.94
2018,4,7,9,30,141.0,278.0,3.4,17.5,374.0,331.9,261.97
2018,4,7,9,45,188.5,299.5,3.4,17.75,434.5,389.85,307.03
2018,4,7,10,0,236.0,321.0,3.4,18.0,495.0,454.52,356.58
2018,4,7,10,15,365.0,304.5,3.4,18.2,586.0,543.03,425.11
2018,4,7,10,30,494.0,288.0,3.4,18.4,677.0,645.85,502.78
2018,4,7,10,45,599.5,254.0,3.45,18.65,739.5,720.92,558.91
2018,4,7,11,0,705.0,220.0,3.5,18.9,802.0,800.72,617.65
2018,4,7,11,15,583.5,276.0,3.6,18.95,763.5,779.02,599.19
2018,4,7,11,30,462.0,332.0,3.7,19.0,725.0,750.15,575.78
2018,4,7,11,45,377.0,367.5,3.75,19.1,690.0,718.37,550.96
2018,4,7,12,0,292.0,403.0,3.8,19.2,655.0,688.94,527.36
2018,4,7,12,15,246.0,403.5,3.85,19.15,615.5,656.06,502.99
2018,4,7,12,30,200.0,404.0,3.9,19.1,576.0,609.16,468.34
2018,4,7,12,45,324.5,367.0,3.95,19.1,642.5,709.08,545.33
2018,4,7,13,0,449.0,330.0,4.0,19.1,709.0,809.89,620.67
2018,4,7,13,15,554.5,286.0,4.05,18.95,744.5,872.76,668.6
2018,4,7,13,30,660.0,242.0,4.1,18.8,780.0,936.59,716.93
2018,4,7,13,45,723.5,209.0,4.15,18.65,782.0,963.71,736.9
2018,4,7,14,0,787.0,176.0,4.2,18.5,784.0,985.49,753.45
2018,4,7,14,15,786.5,169.0,4.15,18.25,756.0,969.19,743.56
2018,4,7,14,30,786.0,162.0,4.1,18.0,728.0,949.5,731.69
2018,4,7,14,45,773.5,157.0,4.1,17.75,689.5,917.67,711.61
2018,4,7,15,0,761.0,152.0,4.1,17.5,651.0,883.21,689.62
2018,4,7,15,15,740.5,148.0,4.1,17.5,606.5,840.47,660.85
2018,4,7,15,30,720.0,144.0,4.1,17.5,562.0,796.04,630.58
2018,4,7,15,45,696.0,138.5,4.0,16.85,514.5,745.69,596.62
2018,4,7,16,0,672.0,133.0,3.9,16.2,467.0,694.52,561.3
2018,4,7,16,15,638.0,126.0,3.8,15.8,416.0,633.86,516.34
2018,4,7,16,30,604.0,119.0,3.7,15.4,365.0,573.89,470.73
2018,4,7,16,45,554.0,111.0,3.55,15.05,312.5,500.45,412.89
2018,4,7,17,0,504.0,103.0,3.4,14.7,260.0,434.76,359.42
2018,4,7,17,15,436.5,91.5,3.0,14.1,209.0,359.35,296.33
2018,4,7,17,30,369.0,80.0,2.6,13.5,158.0,290.23,236.72
2018,4,7,17,45,271.0,64.0,2.2,12.9,112.5,209.49,166.67
2018,4,7,18,0,173.0,48.0,1.8,12.3,67.0,134.56,100.28
2018,4,7,18,15,95.0,28.5,1.7,11.95,38.0,71.78,15.39
2018,4,7,18,30,17.0,9.0,1.6,11.6,9.0,13.04,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.2,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,45,42.5,11.0,1.45,9.25,13.0,10.48,0.0
2018,4,8,6,0,85.0,22.0,1.5,9.8,26.0,18.16,0.0
2018,4,8,6,15,162.5,37.5,1.9,10.4,57.5,29.37,18.68
2018,4,8,6,30,240.0,53.0,2.3,11.0,89.0,40.65,30.27
2018,4,8,6,45,350.0,66.0,2.65,11.6,141.5,49.53,38.72
2018,4,8,7,0,460.0,79.0,3.0,12.2,194.0,58.05,46.59
2018,4,8,7,15,536.5,85.0,3.1,12.55,249.5,66.42,54.12
2018,4,8,7,30,613.0,91.0,3.2,12.9,305.0,112.73,67.87
2018,4,8,7,45,656.5,96.5,3.25,13.25,358.5,163.76,103.83
2018,4,8,8,0,700.0,102.0,3.3,13.6,412.0,220.01,150.27
2018,4,8,8,15,730.0,106.0,3.3,14.05,463.0,276.43,200.01
2018,4,8,8,30,760.0,110.0,3.3,14.5,514.0,335.84,252.67
2018,4,8,8,45,782.5,113.5,3.3,14.9,561.5,397.48,306.57
2018,4,8,9,0,805.0,117.0,3.3,15.3,609.0,457.41,357.79
2018,4,8,9,15,824.0,119.0,3.3,15.65,652.5,515.47,406.19
2018,4,8,9,30,843.0,121.0,3.3,16.0,696.0,574.06,453.46
2018,4,8,9,45,858.5,121.5,3.3,16.35,733.5,629.36,496.85
2018,4,8,10,0,874.0,122.0,3.3,16.7,771.0,684.18,538.6
2018,4,8,10,15,881.0,125.0,3.3,16.95,801.0,733.17,575.09
2018,4,8,10,30,888.0,128.0,3.3,17.2,831.0,781.19,609.02
2018,4,8,10,45,891.5,130.5,3.3,17.5,853.0,824.02,637.79
2018,4,8,11,0,895.0,133.0,3.3,17.8,875.0,864.37,664.52
2018,4,8,11,15,897.5,134.5,3.35,18.0,889.5,900.23,688.48
2018,4,8,11,30,900.0,136.0,3.4,18.2,904.0,933.21,710.37
2018,4,8,11,45,900.5,137.0,3.4,18.4,910.5,960.85,728.2
2018,4,8,12,0,901.0,138.0,3.4,18.6,917.0,985.22,743.83
2018,4,8,12,15,901.5,137.0,3.35,18.7,915.5,1004.2,755.77
2018,4,8,12,30,902.0,136.0,3.3,18.8,914.0,1019.68,765.44
2018,4,8,12,45,901.0,134.5,3.3,18.9,904.5,1029.61,771.92
2018,4,8,13,0,900.0,133.0,3.3,19.0,895.0,1035.88,776.12
2018,4,8,13,15,894.5,132.5,3.25,19.05,877.0,1035.05,775.5
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,1030.55,772.63
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.0,1019.42,766.08
2018,4,8,14,0,873.0,130.0,3.2,19.1,807.0,1013.78,763.4
2018,4,8,14,15,862.5,128.5,3.15,19.0,774.5,992.66,750.25
2018,4,8,14,30,852.0,127.0,3.1,18.9,742.0,968.27,735.08
2018,4,8,14,45,838.0,124.5,3.1,18.85,703.0,936.41,715.07
2018,4,8,15,0,824.0,122.0,3.1,18.8,664.0,901.82,693.12
2018,4,8,15,15,806.0,118.5,3.1,18.8,619.5,860.08,665.87
2018,4,8,15,30,788.0,115.0,3.1,18.8,575.0,816.32,636.93
2018,4,8,15,45,763.0,111.5,3.05,18.35,526.0,769.26,605.99
2018,4,8,16,0,738.0,108.0,3.0,17.9,477.0,717.35,570.91
2018,4,8,16,15,701.5,103.5,2.95,17.5,424.5,655.3,527.36
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,594.07,481.86
2018,4,8,16,45,615.0,93.0,2.8,16.65,318.5,523.66,427.51
2018,4,8,17,0,565.0,87.0,2.7,16.2,265.0,456.17,373.65
2018,4,8,17,15,494.5,78.5,2.45,15.4,213.0,378.18,309.61
2018,4,8,17,30,424.0,70.0,2.2,14.6,161.0,305.01,247.5
2018,4,8,17,45,321.5,57.5,1.95,13.75,115.5,223.27,177.13
2018,4,8,18,0,219.0,45.0,1.7,12.9,70.0,153.16,114.71
2018,4,8,18,15,124.0,27.5,1.65,12.5,40.0,83.98,26.62
2018,4,8,18,30,29.0,10.0,1.6,12.1,10.0,17.15,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.0,0.85,10.75,9.5,8.58,0.0
2018,4,9,6,0,16.0,18.0,0.8,11.1,19.0,16.35,0.0
2018,4,9,6,15,38.5,36.5,0.95,11.85,41.5,30.98,20.29
2018,4,9,6,30,61.0,55.0,1.1,12.6,64.0,45.81,34.69
2018,4,9,6,45,77.5,75.5,1.25,13.35,92.0,61.67,49.24
2018,4,9,7,0,94.0,96.0,1.4,14.1,120.0,77.09,63.1
2018,4,9,7,15,112.5,119.0,1.5,14.5,154.0,95.83,74.85
2018,4,9,7,30,131.0,142.0,1.6,14.9,188.0,125.3,95.36
2018,4,9,7,45,121.0,155.0,1.7,15.35,203.0,146.18,111.75
2018,4,9,8,0,111.0,168.0,1.8,15.8,218.0,165.54,127.91
2018,4,9,8,15,161.0,199.5,1.75,16.3,281.0,213.89,165.55
2018,4,9,8,30,211.0,231.0,1.7,16.8,344.0,268.81,208.49
2018,4,9,8,45,300.5,235.5,1.7,17.35,412.0,320.88,248.61
2018,4,9,9,0,390.0,240.0,1.7,17.9,480.0,384.83,298.15
2018,4,9,9,15,517.5,214.5,1.65,18.5,556.0,450.36,348.56
2018,4,9,9,30,645.0,189.0,1.6,19.1,632.0,529.5,408.51
2018,4,9,9,45,703.0,180.5,1.6,19.75,686.0,592.91,455.37
2018,4,9,10,0,761.0,172.0,1.6,20.4,740.0,660.26,503.85
2018,4,9,10,15,689.5,209.5,1.55,20.9,739.5,684.98,519.02
2018,4,9,10,30,618.0,247.0,1.5,21.4,739.0,701.54,528.02
2018,4,9,10,45,717.0,209.5,1.5,21.85,795.5,772.1,577.73
2018,4,9,11,0,816.0,172.0,1.5,22.3,852.0,844.25,625.43
2018,4,9,11,15,846.5,159.5,1.4,22.7,875.5,888.51,651.07
2018,4,9,11,30,877.0,147.0,1.3,23.1,899.0,931.39,675.47
2018,4,9,11,45,872.5,150.5,1.25,23.5,903.0,957.17,689.27
2018,4,9,12,0,868.0,154.0,1.2,23.9,907.0,979.52,700.98
2018,4,9,12,15,846.0,165.0,1.2,24.2,898.0,989.49,706.09
2018,4,9,12,30,824.0,176.0,1.2,24.5,889.0,995.37,708.91
2018,4,9,12,45,836.0,166.5,1.2,24.85,883.0,1009.47,716.85
2018,4,9,13,0,848.0,157.0,1.2,25.2,877.0,1020.09,722.62
2018,4,9,13,15,864.5,144.5,1.15,25.45,866.0,1028.26,726.4
2018,4,9,13,30,881.0,132.0,1.1,25.7,855.0,1023.51,722.38
2018,4,9,13,45,747.5,181.5,1.0,25.9,782.0,958.63,680.75
2018,4,9,14,0,614.0,231.0,0.9,26.1,709.0,876.91,628.31
2018,4,9,14,15,514.5,257.0,0.8,26.25,646.5,798.74,575.93
2018,4,9,14,30,415.0,283.0,0.7,26.4,584.0,725.66,525.8
2018,4,9,14,45,398.0,272.5,0.6,26.5,549.0,678.02,494.73
2018,4,9,15,0,381.0,262.0,0.5,26.6,514.0,643.0,471.2
2018,4,9,15,15,399.5,239.5,0.5,26.6,488.0,637.98,469.7
2018,4,9,15,30,418.0,217.0,0.5,26.6,462.0,616.99,457.3
2018,4,9,15,45,394.0,202.0,0.65,26.35,417.5,566.81,425.78
2018,4,9,16,0,370.0,187.0,0.8,26.1,373.0,504.54,384.87
2018,4,9,16,15,293.0,176.0,0.8,25.35,313.5,421.67,325.72
2018,4,9,16,30,216.0,165.0,0.8,24.6,254.0,344.58,268.84
2018,4,9,16,45,240.0,136.5,0.85,23.85,223.0,317.72,250.61
2018,4,9,17,0,264.0,108.0,0.9,23.1,192.0,287.57,228.38
2018,4,9,17,15,193.0,90.0,0.95,21.95,145.5,215.5,171.14
2018,4,9,17,30,122.0,72.0,1.0,20.8,99.0,142.68,111.84
2018,4,9,17,45,61.0,52.5,1.05,19.7,66.0,88.03,66.33
2018,4,9,18,0,0.0,33.0,1.1,18.6,33.0,31.81,19.83
2018,4,9,18,15,3.5,20.0,1.1,18.0,20.0,20.13,3.76
2018,4,9,18,30,7.0,7.0,1.1,17.4,7.0,8.51,0.0
2018,4,9,18,45,3.5,3.5,1.1,16.8,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,5,45,19.5,9.5,1.3,12.9,10.5,9.05,0.0
2018,4,10,6,0,39.0,19.0,1.3,13.2,21.0,16.69,0.0
2018,4,10,6,15,86.5,36.0,1.5,13.65,47.5,29.42,19.09
2018,4,10,6,30,134.0,53.0,1.7,14.1,74.0,42.52,31.67
2018,4,10,6,45,146.0,72.0,1.85,14.6,103.0,56.57,44.55
2018,4,10,7,0,158.0,91.0,2.0,15.1,132.0,70.07,56.71
2018,4,10,7,15,95.0,107.5,2.1,15.5,133.5,88.43,68.33
2018,4,10,7,30,32.0,124.0,2.2,15.9,135.0,108.99,85.19
2018,4,10,7,45,90.5,153.0,2.3,16.35,192.0,144.4,111.32
2018,4,10,8,0,149.0,182.0,2.4,16.8,249.0,184.51,141.51
2018,4,10,8,15,245.5,196.5,2.45,17.1,322.5,231.38,176.78
2018,4,10,8,30,342.0,211.0,2.5,17.4,396.0,293.05,225.03
2018,4,10,8,45,297.0,237.0,2.6,17.7,407.5,321.61,249.96
2018,4,10,9,0,252.0,263.0,2.7,18.0,419.0,345.07,269.74
2018,4,10,9,15,201.5,289.5,2.75,18.2,419.5,361.72,283.19
2018,4,10,9,30,151.0,316.0,2.8,18.4,420.0,371.84,290.71
2018,4,10,9,45,169.0,336.5,2.85,18.6,458.5,412.54,321.74
2018,4,10,10,0,187.0,357.0,2.9,18.8,497.0,455.0,353.62
2018,4,10,10,15,185.5,370.0,2.85,18.95,513.5,478.61,370.66
2018,4,10,10,30,184.0,383.0,2.8,19.1,530.0,501.74,387.2
2018,4,10,10,45,128.5,384.5,2.8,19.25,488.5,471.37,362.98
2018,4,10,11,0,73.0,386.0,2.8,19.4,447.0,430.39,330.8
2018,4,10,11,15,72.0,390.0,2.75,19.35,451.0,438.64,336.91
2018,4,10,11,30,71.0,394.0,2.7,19.3,455.0,446.57,342.57
2018,4,10,11,45,50.5,367.0,2.65,19.2,410.5,405.23,311.25
2018,4,10,12,0,30.0,340.0,2.6,19.1,366.0,362.13,278.5
2018,4,10,12,15,46.0,367.5,2.6,18.95,407.5,407.99,313.74
2018,4,10,12,30,62.0,395.0,2.6,18.8,449.0,454.92,349.1
2018,4,10,12,45,91.0,405.0,2.6,18.6,483.0,497.01,381.32
2018,4,10,13,0,120.0,415.0,2.6,18.4,517.0,552.24,422.81
2018,4,10,13,15,122.0,407.5,2.65,18.2,509.5,549.73,421.58
2018,4,10,13,30,124.0,400.0,2.7,18.0,502.0,546.51,420.25
2018,4,10,13,45,73.0,314.5,2.7,17.8,374.0,391.41,304.74
2018,4,10,14,0,22.0,229.0,2.7,17.6,246.0,251.17,196.42
2018,4,10,14,15,11.0,172.5,2.75,17.4,181.0,174.53,136.41
2018,4,10,14,30,0.0,116.0,2.8,17.2,116.0,108.85,83.61
2018,4,10,14,45,25.0,190.5,2.8,17.0,207.0,214.6,170.05
2018,4,10,15,0,50.0,265.0,2.8,16.8,298.0,319.22,253.47
2018,4,10,15,15,50.5,253.5,2.8,16.8,285.0,307.5,244.57
2018,4,10,15,30,51.0,242.0,2.8,16.8,272.0,295.67,235.97
2018,4,10,15,45,42.0,214.5,2.9,16.4,238.0,257.53,206.56
2018,4,10,16,0,33.0,187.0,3.0,16.0,204.0,219.79,177.01
2018,4,10,16,15,17.0,128.5,3.0,15.8,137.0,135.91,108.67
2018,4,10,16,30,1.0,70.0,3.0,15.6,70.0,65.82,50.16
2018,4,10,16,45,0.5,42.0,3.05,15.4,42.0,39.33,27.93
2018,4,10,17,0,0.0,14.0,3.1,15.2,14.0,12.97,5.47
2018,4,10,17,15,9.0,18.5,2.85,14.75,20.5,22.29,13.6
2018,4,10,17,30,18.0,23.0,2.6,14.3,27.0,30.45,20.5
2018,4,10,17,45,45.0,30.0,2.4,13.9,36.5,52.45,38.53
2018,4,10,18,0,72.0,37.0,2.2,13.5,46.0,72.02,52.4
2018,4,10,18,15,38.5,22.5,2.05,13.0,27.0,39.95,15.47
2018,4,10,18,30,5.0,8.0,1.9,12.5,8.0,8.94,0.0
2018,4,10,18,45,2.5,4.0,1.75,12.0,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,5,45,18.5,11.0,1.5,9.9,12.0,10.48,0.0
2018,4,11,6,0,37.0,22.0,1.4,10.1,24.0,19.1,1.64
2018,4,11,6,15,68.0,40.0,1.6,10.5,49.0,33.83,23.36
2018,4,11,6,30,99.0,58.0,1.8,10.9,74.0,48.27,37.26
2018,4,11,6,45,145.0,76.5,1.95,11.3,110.0,59.8,48.08
2018,4,11,7,0,191.0,95.0,2.1,11.7,146.0,72.95,60.06
2018,4,11,7,15,273.0,100.0,2.1,12.0,190.0,82.53,61.52
2018,4,11,7,30,355.0,105.0,2.1,12.3,234.0,108.54,73.19
2018,4,11,7,45,320.0,132.0,2.1,12.65,261.5,154.31,110.89
2018,4,11,8,0,285.0,159.0,2.1,13.0,289.0,191.47,143.79
2018,4,11,8,15,282.5,188.0,2.0,13.25,329.0,235.08,181.01
2018,4,11,8,30,280.0,217.0,1.9,13.5,369.0,278.78,217.8
2018,4,11,8,45,334.0,229.5,1.8,13.75,426.5,330.27,259.19
2018,4,11,9,0,388.0,242.0,1.7,14.0,484.0,387.63,304.76
2018,4,11,9,15,395.5,259.0,1.8,14.4,520.0,431.41,339.58
2018,4,11,9,30,403.0,276.0,1.9,14.8,556.0,475.54,373.91
2018,4,11,9,45,300.0,316.5,2.0,15.2,531.0,474.69,372.38
2018,4,11,10,0,197.0,357.0,2.1,15.6,506.0,461.81,360.99
2018,4,11,10,15,222.0,369.5,2.3,15.7,543.0,503.84,393.36
2018,4,11,10,30,247.0,382.0,2.5,15.8,580.0,551.25,429.11
2018,4,11,10,45,224.5,394.0,2.7,15.9,578.0,555.48,431.85
2018,4,11,11,0,202.0,406.0,2.9,16.0,576.0,561.01,435.62
2018,4,11,11,15,258.0,401.5,3.1,15.95,622.0,621.66,482.21
2018,4,11,11,30,314.0,397.0,3.3,15.9,668.0,679.33,526.08
2018,4,11,11,45,419.0,363.5,3.5,15.85,728.0,761.64,588.93
2018,4,11,12,0,524.0,330.0,3.7,15.8,788.0,841.09,649.01
2018,4,11,12,15,496.5,338.5,3.8,15.7,772.0,838.01,646.41
2018,4,11,12,30,469.0,347.0,3.9,15.6,756.0,831.91,642.27
2018,4,11,12,45,367.5,378.5,4.05,15.5,697.0,764.13,592.12
2018,4,11,13,0,266.0,410.0,4.2,15.4,638.0,703.63,546.33
2018,4,11,13,15,245.0,402.0,4.25,15.3,608.5,678.77,528.88
2018,4,11,13,30,224.0,394.0,4.3,15.2,579.0,639.05,500.34
2018,4,11,13,45,167.0,382.0,4.3,15.1,517.5,571.37,449.13
2018,4,11,14,0,110.0,370.0,4.3,15.0,456.0,489.51,386.52
2018,4,11,14,15,92.5,337.0,4.3,14.8,407.5,437.0,347.12
2018,4,11,14,30,75.0,304.0,4.3,14.6,359.0,384.39,306.9
2018,4,11,14,45,203.5,287.0,4.25,14.4,425.0,499.33,401.68
2018,4,11,15,0,332.0,270.0,4.2,14.2,491.0,607.6,488.61
2018,4,11,15,15,254.0,261.0,4.2,14.2,423.5,521.33,421.01
2018,4,11,15,30,176.0,252.0,4.2,14.2,356.0,425.65,345.71
2018,4,11,15,45,227.0,228.5,4.1,14.0,351.0,436.17,356.92
2018,4,11,16,0,278.0,205.0,4.0,13.8,346.0,454.1,373.26
2018,4,11,16,15,282.0,182.5,3.95,13.7,313.0,421.0,347.94
2018,4,11,16,30,286.0,160.0,3.9,13.6,280.0,386.56,321.18
2018,4,11,16,45,169.5,122.0,3.85,13.45,190.5,254.33,211.79
2018,4,11,17,0,53.0,84.0,3.8,13.3,101.0,116.15,94.5
2018,4,11,17,15,26.5,46.5,3.65,13.05,55.0,59.09,45.51
2018,4,11,17,30,0.0,9.0,3.5,12.8,9.0,8.33,1.51
2018,4,11,17,45,14.5,13.5,3.4,12.55,15.5,20.4,11.69
2018,4,11,18,0,29.0,18.0,3.3,12.3,22.0,30.65,19.37
2018,4,11,18,15,18.0,14.0,3.45,12.1,16.0,21.53,6.9
2018,4,11,18,30,7.0,10.0,3.6,11.9,10.0,11.38,0.0
2018,4,11,18,45,3.5,5.0,3.8,11.7,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.4,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.0,1.0,0.0,0.0
2018,4,12,5,45,68.5,15.0,1.7,7.55,19.5,14.3,0.0
2018,4,12,6,0,134.0,29.0,1.8,8.1,38.0,23.07,6.38
2018,4,12,6,15,251.5,43.0,2.1,8.65,78.5,33.48,23.44
2018,4,12,6,30,369.0,57.0,2.4,9.2,119.0,43.47,33.31
2018,4,12,6,45,449.5,66.5,2.7,9.75,169.0,50.64,40.18
2018,4,12,7,0,530.0,76.0,3.0,10.3,219.0,55.64,44.85
2018,4,12,7,15,584.0,84.0,3.15,10.65,272.5,73.24,48.32
2018,4,12,7,30,638.0,92.0,3.3,11.0,326.0,123.14,74.42
2018,4,12,7,45,675.5,98.0,3.4,11.3,379.0,175.63,113.63
2018,4,12,8,0,713.0,104.0,3.5,11.6,432.0,232.54,162.02
2018,4,12,8,15,605.0,137.0,3.5,11.9,437.0,278.05,207.84
2018,4,12,8,30,497.0,170.0,3.5,12.2,442.0,309.37,240.19
2018,4,12,8,45,628.5,153.0,3.5,12.55,527.5,378.5,297.26
2018,4,12,9,0,760.0,136.0,3.5,12.9,613.0,460.43,364.59
2018,4,12,9,15,790.0,136.5,3.5,13.2,661.0,522.75,416.21
2018,4,12,9,30,820.0,137.0,3.5,13.5,709.0,584.24,465.89
2018,4,12,9,45,826.0,143.0,3.5,13.75,744.0,637.77,508.1
2018,4,12,10,0,832.0,149.0,3.5,14.0,779.0,690.04,548.16
2018,4,12,10,15,840.0,151.5,3.45,14.2,808.5,738.91,584.66
2018,4,12,10,30,848.0,154.0,3.4,14.4,838.0,786.2,618.99
2018,4,12,10,45,846.5,159.5,3.4,14.6,857.5,827.17,646.99
2018,4,12,11,0,845.0,165.0,3.4,14.8,877.0,865.45,672.86
2018,4,12,11,15,847.0,167.0,3.45,14.9,891.0,900.48,696.83
2018,4,12,11,30,849.0,169.0,3.5,15.0,905.0,932.74,718.79
2018,4,12,11,45,855.0,168.0,3.55,15.15,913.5,962.73,739.01
2018,4,12,12,0,861.0,167.0,3.6,15.3,922.0,989.8,757.23
2018,4,12,12,15,854.5,170.0,3.7,15.3,918.5,1005.94,768.78
2018,4,12,12,30,848.0,173.0,3.8,15.3,915.0,1018.5,778.09
2018,4,12,12,45,836.5,178.0,3.9,15.3,903.0,1024.6,783.14
2018,4,12,13,0,825.0,183.0,4.0,15.3,891.0,1027.04,785.87
2018,4,12,13,15,821.0,180.5,4.05,15.25,873.0,1025.62,785.91
2018,4,12,13,30,817.0,178.0,4.1,15.2,855.0,1020.66,783.69
2018,4,12,13,45,809.5,176.0,4.2,15.1,830.0,1009.25,777.63
2018,4,12,14,0,802.0,174.0,4.3,15.0,805.0,994.46,769.35
2018,4,12,14,15,792.0,170.5,4.3,14.85,772.5,978.85,760.14
2018,4,12,14,30,782.0,167.0,4.3,14.7,740.0,953.77,744.34
2018,4,12,14,45,769.5,162.0,4.3,14.55,701.5,921.78,723.66
2018,4,12,15,0,757.0,157.0,4.3,14.4,663.0,887.2,701.04
2018,4,12,15,15,737.0,152.5,4.3,14.4,618.5,844.21,671.73
2018,4,12,15,30,717.0,148.0,4.3,14.4,574.0,799.54,640.91
2018,4,12,15,45,693.5,141.5,4.2,14.0,526.0,748.41,605.19
2018,4,12,16,0,670.0,135.0,4.1,13.6,478.0,696.47,568.35
2018,4,12,16,15,639.0,128.0,3.95,13.3,427.5,637.97,524.33
2018,4,12,16,30,608.0,121.0,3.8,13.0,377.0,579.94,479.61
2018,4,12,16,45,563.5,112.0,3.65,12.7,324.5,511.9,425.64
2018,4,12,17,0,519.0,103.0,3.5,12.4,272.0,443.95,370.22
2018,4,12,17,15,455.5,92.0,3.15,11.85,221.0,370.29,308.32
2018,4,12,17,30,392.0,81.0,2.8,11.3,170.0,302.44,249.52
2018,4,12,17,45,303.0,66.0,2.45,10.75,124.0,225.1,181.81
2018,4,12,18,0,214.0,51.0,2.1,10.2,78.0,157.68,121.54
2018,4,12,18,15,123.5,32.0,1.95,9.85,46.0,86.76,47.7
2018,4,12,18,30,33.0,13.0,1.8,9.5,14.0,21.12,0.0
2018,4,12,18,45,16.5,6.5,1.7,9.1,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.4,6.8,21.5,15.73,0.0
2018,4,13,6,0,139.0,31.0,1.5,7.5,41.0,24.64,9.61
2018,4,13,6,15,249.5,45.5,1.75,8.25,81.5,35.39,25.32
2018,4,13,6,30,360.0,60.0,2.0,9.0,122.0,45.7,35.4
2018,4,13,6,45,441.0,69.5,2.2,9.75,172.0,51.67,41.14
2018,4,13,7,0,522.0,79.0,2.4,10.5,222.0,57.94,46.9
2018,4,13,7,15,577.5,86.5,2.7,11.25,275.5,76.94,50.39
2018,4,13,7,30,633.0,94.0,3.0,12.0,329.0,126.27,76.58
2018,4,13,7,45,672.5,99.0,3.25,12.75,382.0,177.96,115.07
2018,4,13,8,0,712.0,104.0,3.5,13.5,435.0,234.32,162.56
2018,4,13,8,15,739.5,108.5,3.55,14.0,485.5,291.37,213.19
2018,4,13,8,30,767.0,113.0,3.6,14.5,536.0,351.08,266.11
2018,4,13,8,45,788.0,116.5,3.6,15.0,583.5,412.57,319.58
2018,4,13,9,0,809.0,120.0,3.6,15.5,631.0,472.1,370.1
2018,4,13,9,15,827.5,122.0,3.6,15.9,674.0,530.03,418.03
2018,4,13,9,30,846.0,124.0,3.6,16.3,717.0,588.4,464.78
2018,4,13,9,45,862.0,123.5,3.55,16.7,754.5,643.02,507.21
2018,4,13,10,0,878.0,123.0,3.5,17.1,792.0,696.36,547.43
2018,4,13,10,15,886.0,125.0,3.5,17.4,821.5,745.77,583.94
2018,4,13,10,30,894.0,127.0,3.5,17.7,851.0,793.43,616.87
2018,4,13,10,45,898.5,129.0,3.45,18.05,873.0,836.38,645.27
2018,4,13,11,0,903.0,131.0,3.4,18.4,895.0,876.89,671.62
2018,4,13,11,15,905.0,132.0,3.4,18.65,908.5,911.68,694.28
2018,4,13,11,30,907.0,133.0,3.4,18.9,922.0,943.51,714.81
2018,4,13,11,45,905.0,135.0,3.35,19.15,927.0,969.58,731.0
2018,4,13,12,0,903.0,137.0,3.3,19.4,932.0,992.28,744.89
2018,4,13,12,15,897.0,139.5,3.3,19.55,928.0,1008.21,754.94
2018,4,13,12,30,891.0,142.0,3.3,19.7,924.0,1020.51,762.72
2018,4,13,12,45,892.0,140.0,3.3,19.85,915.5,1031.48,769.74
2018,4,13,13,0,893.0,138.0,3.3,20.0,907.0,1038.85,774.5
2018,4,13,13,15,887.5,137.5,3.25,20.05,889.0,1037.68,773.65
2018,4,13,13,30,882.0,137.0,3.2,20.1,871.0,1032.88,770.59
2018,4,13,13,45,874.0,136.5,3.15,20.2,845.5,1031.28,769.7
2018,4,13,14,0,866.0,136.0,3.1,20.3,820.0,1016.92,760.43
2018,4,13,14,15,855.5,134.0,3.05,20.25,787.0,995.05,746.8
2018,4,13,14,30,845.0,132.0,3.0,20.2,754.0,969.95,731.12
2018,4,13,14,45,830.5,130.0,2.9,20.15,715.0,938.07,710.48
2018,4,13,15,0,816.0,128.0,2.8,20.1,676.0,903.52,688.02
2018,4,13,15,15,794.0,125.0,2.8,20.1,629.5,858.82,659.04
2018,4,13,15,30,772.0,122.0,2.8,20.1,583.0,816.67,631.59
2018,4,13,15,45,747.5,117.0,2.6,19.7,533.5,764.6,596.36
2018,4,13,16,0,723.0,112.0,2.4,19.3,484.0,711.7,560.07
2018,4,13,16,15,701.5,106.5,2.15,18.85,436.5,659.96,523.8
2018,4,13,16,30,680.0,101.0,1.9,18.4,389.0,607.82,485.18
