Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,45,15.0,177.0,2.65,14.7,185.0,161.92,128.81
2018,5,23,8,0,16.0,193.0,2.7,15.1,202.0,178.06,141.39
2018,5,23,8,15,11.0,189.5,2.8,15.45,196.0,175.69,139.1
2018,5,23,8,30,6.0,186.0,2.9,15.8,190.0,172.3,135.96
2018,5,23,8,45,8.5,206.0,3.0,16.2,212.0,192.18,151.39
2018,5,23,9,0,11.0,226.0,3.1,16.6,234.0,212.45,166.97
2018,5,23,9,15,13.5,242.5,3.2,17.1,253.0,230.0,180.22
2018,5,23,9,30,16.0,259.0,3.3,17.6,272.0,247.89,193.64
2018,5,23,9,45,17.5,274.0,3.45,18.15,288.5,264.1,205.63
2018,5,23,10,0,19.0,289.0,3.6,18.7,305.0,280.52,217.7
2018,5,23,10,15,30.0,331.0,3.65,19.0,357.5,329.27,254.82
2018,5,23,10,30,41.0,373.0,3.7,19.3,410.0,379.93,292.81
2018,5,23,10,45,39.5,374.5,3.75,19.6,410.5,384.12,295.27
2018,5,23,11,0,38.0,376.0,3.8,19.9,411.0,388.02,297.68
2018,5,23,11,15,35.0,376.5,3.85,20.05,409.0,389.38,298.34
2018,5,23,11,30,32.0,377.0,3.9,20.2,407.0,390.38,298.76
2018,5,23,11,45,46.0,401.0,3.95,20.3,444.5,429.91,328.55
2018,5,23,12,0,60.0,425.0,4.0,20.4,482.0,470.34,358.66
2018,5,23,12,15,90.5,435.5,4.0,20.4,521.5,514.08,391.79
2018,5,23,12,30,121.0,446.0,4.0,20.4,561.0,568.09,432.01
2018,5,23,12,45,381.5,340.5,4.0,20.4,698.5,744.54,567.85
2018,5,23,13,0,642.0,235.0,4.0,20.4,836.0,906.98,688.12
2018,5,23,13,15,772.5,177.0,3.95,20.3,886.5,976.58,735.05
2018,5,23,13,30,903.0,119.0,3.9,20.2,937.0,1039.49,777.51
2018,5,23,13,45,900.0,117.0,3.9,20.1,914.0,1031.09,772.43
2018,5,23,14,0,897.0,115.0,3.9,20.0,891.0,1019.23,765.71
2018,5,23,14,15,891.0,113.0,3.9,19.8,860.5,1001.03,755.11
2018,5,23,14,30,885.0,111.0,3.9,19.6,830.0,979.61,742.4
2018,5,23,14,45,877.0,108.0,3.9,19.4,793.5,952.12,725.54
2018,5,23,15,0,869.0,105.0,3.9,19.2,757.0,921.76,706.66
2018,5,23,15,15,856.5,102.5,3.9,19.2,715.0,885.24,682.83
2018,5,23,15,30,844.0,100.0,3.9,19.2,673.0,846.49,657.27
2018,5,23,15,45,828.0,97.0,3.85,18.6,627.0,808.28,633.09
2018,5,23,16,0,812.0,94.0,3.8,18.0,581.0,762.21,602.8
2018,5,23,16,15,792.0,90.5,3.75,17.55,532.0,711.29,568.07
2018,5,23,16,30,772.0,87.0,3.7,17.1,483.0,659.71,532.17
2018,5,23,16,45,736.0,84.5,3.65,16.65,430.0,598.24,486.48
2018,5,23,17,0,700.0,82.0,3.6,16.2,377.0,540.13,441.44
2018,5,23,17,15,669.5,76.0,3.5,15.65,328.0,481.11,394.41
2018,5,23,17,30,639.0,70.0,3.4,15.1,279.0,423.78,347.05
2018,5,23,17,45,583.5,64.0,3.3,14.55,229.5,356.81,290.27
2018,5,23,18,0,528.0,58.0,3.2,14.0,180.0,294.82,235.95
2018,5,23,18,15,443.5,50.0,3.05,13.5,135.5,225.66,175.05
2018,5,23,18,30,359.0,42.0,2.9,13.0,91.0,165.4,121.3
2018,5,23,18,45,236.5,29.5,2.7,12.55,56.5,101.06,61.78
2018,5,23,19,0,114.0,17.0,2.5,12.1,22.0,37.3,0.0
2018,5,23,19,15,57.0,8.5,2.55,11.95,11.0,15.61,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,24,4,45,13.5,4.0,1.95,10.9,4.0,0.0,0.0
2018,5,24,5,0,27.0,8.0,2.0,11.0,8.0,7.63,0.0
2018,5,24,5,15,67.5,15.5,2.0,11.25,21.5,12.05,0.0
2018,5,24,5,30,108.0,23.0,2.0,11.5,35.0,17.52,9.17
2018,5,24,5,45,54.0,20.5,2.0,11.75,26.5,17.18,9.57
2018,5,24,6,0,0.0,18.0,2.0,12.0,18.0,16.68,9.34
2018,5,24,6,15,0.0,26.5,2.0,12.45,26.5,24.58,16.55
2018,5,24,6,30,0.0,35.0,2.0,12.9,35.0,32.48,23.69
2018,5,24,6,45,0.0,47.5,1.95,13.4,47.5,44.13,34.05
2018,5,24,7,0,0.0,60.0,1.9,13.9,60.0,55.79,42.1
2018,5,24,7,15,0.0,74.5,1.9,14.5,74.5,69.34,53.29
2018,5,24,7,30,0.0,89.0,1.9,15.1,89.0,82.68,64.12
2018,5,24,7,45,0.5,106.5,1.9,15.65,107.0,98.55,76.87
2018,5,24,8,0,1.0,124.0,1.9,16.2,125.0,114.54,89.54
2018,5,24,8,15,0.5,120.5,1.9,16.75,121.0,111.66,86.71
2018,5,24,8,30,0.0,117.0,1.9,17.3,117.0,108.56,83.77
2018,5,24,8,45,1.5,140.0,1.95,17.85,141.0,130.22,100.83
2018,5,24,9,0,3.0,163.0,2.0,18.4,165.0,152.11,117.84
2018,5,24,9,15,10.0,216.0,2.05,18.9,224.0,204.35,158.56
2018,5,24,9,30,17.0,269.0,2.1,19.4,283.0,257.46,199.1
2018,5,24,9,45,24.0,301.5,2.15,19.9,321.5,293.15,225.68
2018,5,24,10,0,31.0,334.0,2.2,20.4,360.0,329.1,252.17
2018,5,24,10,15,37.0,357.0,2.3,20.75,389.5,358.08,273.36
2018,5,24,10,30,43.0,380.0,2.4,21.1,419.0,387.85,295.0
2018,5,24,10,45,35.0,354.5,2.45,21.5,386.5,361.66,274.78
2018,5,24,11,0,27.0,329.0,2.5,21.9,354.0,334.14,253.74
2018,5,24,11,15,18.5,273.0,2.6,22.15,290.0,272.5,207.18
2018,5,24,11,30,10.0,217.0,2.7,22.4,226.0,212.93,161.63
2018,5,24,11,45,9.0,206.5,2.8,22.6,215.0,202.63,153.73
2018,5,24,12,0,8.0,196.0,2.9,22.8,204.0,192.18,145.6
2018,5,24,12,15,12.5,235.0,3.0,22.7,247.0,234.13,178.01
2018,5,24,12,30,17.0,274.0,3.1,22.6,290.0,276.56,210.42
2018,5,24,12,45,62.5,338.5,3.2,22.5,397.0,394.72,300.69
2018,5,24,13,0,108.0,403.0,3.3,22.4,504.0,518.83,392.69
2018,5,24,13,15,89.5,409.0,3.45,21.9,491.5,497.6,377.3
2018,5,24,13,30,71.0,415.0,3.6,21.4,479.0,487.01,370.14
2018,5,24,13,45,66.5,397.0,3.7,20.85,456.0,465.16,355.36
2018,5,24,14,0,62.0,379.0,3.8,20.3,433.0,442.88,340.15
2018,5,24,14,15,41.0,329.0,3.9,19.65,364.0,370.35,286.48
2018,5,24,14,30,20.0,279.0,4.0,19.0,295.0,287.48,223.66
2018,5,24,14,45,14.0,244.5,4.1,18.35,255.5,247.5,193.47
2018,5,24,15,0,8.0,210.0,4.2,17.7,216.0,207.76,162.85
2018,5,24,15,15,7.0,198.0,4.2,17.7,203.0,195.12,153.19
2018,5,24,15,30,6.0,186.0,4.2,17.7,190.0,182.52,143.46
2018,5,24,15,45,7.5,176.0,4.15,16.65,180.5,174.03,137.65
2018,5,24,16,0,9.0,166.0,4.1,15.6,171.0,165.43,131.67
2018,5,24,16,15,22.5,160.5,4.0,15.4,172.5,176.89,142.0
2018,5,24,16,30,36.0,155.0,3.9,15.2,174.0,180.56,145.9
2018,5,24,16,45,91.0,156.5,3.8,14.95,197.0,226.87,185.7
2018,5,24,17,0,146.0,158.0,3.7,14.7,220.0,259.63,213.72
2018,5,24,17,15,182.0,137.5,3.55,14.45,204.5,251.34,207.42
2018,5,24,17,30,218.0,117.0,3.4,14.2,189.0,246.3,203.02
2018,5,24,17,45,226.0,99.0,3.3,13.9,162.5,218.96,179.18
2018,5,24,18,0,234.0,81.0,3.2,13.6,136.0,190.39,153.32
2018,5,24,18,15,186.5,65.0,3.1,13.4,102.0,143.28,111.81
2018,5,24,18,30,139.0,49.0,3.0,13.2,68.0,101.36,74.81
2018,5,24,18,45,81.5,32.0,2.85,12.95,42.0,61.02,37.7
2018,5,24,19,0,24.0,15.0,2.7,12.7,16.0,20.41,0.0
2018,5,24,19,15,12.0,7.5,2.65,12.65,8.0,8.74,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,11.8,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,11.9,4.0,3.81,0.0
2018,5,25,5,15,6.0,11.0,1.75,12.1,11.5,10.33,0.0
2018,5,25,5,30,10.0,18.0,1.9,12.3,19.0,16.93,8.68
2018,5,25,5,45,17.0,29.0,2.0,12.5,32.0,27.17,18.35
2018,5,25,6,0,24.0,40.0,2.1,12.7,45.0,37.0,27.46
2018,5,25,6,15,15.5,54.0,2.15,13.1,57.5,49.09,38.46
2018,5,25,6,30,7.0,68.0,2.2,13.5,70.0,62.69,50.61
2018,5,25,6,45,5.5,91.0,2.25,13.85,93.0,82.41,67.98
2018,5,25,7,0,4.0,114.0,2.3,14.2,116.0,102.45,81.26
2018,5,25,7,15,15.0,138.5,2.3,14.6,146.0,125.25,99.33
2018,5,25,7,30,26.0,163.0,2.3,15.0,176.0,145.0,114.58
2018,5,25,7,45,76.0,205.5,2.35,15.45,248.5,193.12,151.39
2018,5,25,8,0,126.0,248.0,2.4,15.9,321.0,242.97,189.65
2018,5,25,8,15,143.0,271.0,2.45,16.2,360.0,277.99,217.21
2018,5,25,8,30,160.0,294.0,2.5,16.5,399.0,315.13,246.33
2018,5,25,8,45,107.0,283.5,2.55,16.85,355.5,295.73,231.67
2018,5,25,9,0,54.0,273.0,2.6,17.2,312.0,271.87,212.9
2018,5,25,9,15,36.5,260.5,2.65,17.6,287.5,256.28,200.27
2018,5,25,9,30,19.0,248.0,2.7,18.0,263.0,239.78,186.72
2018,5,25,9,45,14.0,229.0,2.75,18.4,240.5,220.95,171.51
2018,5,25,10,0,9.0,210.0,2.8,18.8,218.0,201.24,155.61
2018,5,25,10,15,16.0,264.5,2.85,19.05,279.0,257.46,199.13
2018,5,25,10,30,23.0,319.0,2.9,19.3,340.0,315.86,243.42
2018,5,25,10,45,22.5,324.0,2.95,19.55,344.5,320.73,246.52
2018,5,25,11,0,22.0,329.0,3.0,19.8,349.0,326.71,250.66
2018,5,25,11,15,25.5,346.0,3.1,19.8,370.0,351.66,269.51
2018,5,25,11,30,29.0,363.0,3.2,19.8,391.0,373.92,286.21
2018,5,25,11,45,34.5,382.5,3.25,19.8,415.5,400.85,306.38
2018,5,25,12,0,40.0,402.0,3.3,19.8,440.0,428.21,326.77
2018,5,25,12,15,29.5,350.0,3.4,19.8,378.0,369.29,282.74
2018,5,25,12,30,19.0,298.0,3.5,19.8,316.0,301.66,231.73
2018,5,25,12,45,10.5,217.0,3.55,19.8,227.0,215.72,165.78
2018,5,25,13,0,2.0,136.0,3.6,19.8,138.0,129.95,98.53
2018,5,25,13,15,1.0,127.0,3.65,19.65,128.0,120.4,91.15
2018,5,25,13,30,0.0,118.0,3.7,19.5,118.0,110.83,83.63
2018,5,25,13,45,45.5,136.0,3.7,19.4,175.5,184.71,144.56
2018,5,25,14,0,91.0,154.0,3.7,19.3,233.0,256.1,202.55
2018,5,25,14,15,150.0,166.0,3.7,19.15,290.5,326.45,259.61
2018,5,25,14,30,209.0,178.0,3.7,19.0,348.0,394.59,314.2
2018,5,25,14,45,213.5,190.5,3.7,18.8,357.5,409.0,325.54
2018,5,25,15,0,218.0,203.0,3.7,18.6,367.0,422.51,336.43
2018,5,25,15,15,297.5,215.0,3.7,18.6,425.5,501.54,399.03
2018,5,25,15,30,377.0,227.0,3.7,18.6,484.0,587.78,465.43
2018,5,25,15,45,380.5,214.0,3.55,18.2,458.0,564.24,448.72
2018,5,25,16,0,384.0,201.0,3.4,17.8,432.0,539.1,431.15
2018,5,25,16,15,296.0,195.0,3.3,17.6,364.0,439.8,354.36
2018,5,25,16,30,208.0,189.0,3.2,17.4,296.0,358.83,290.24
2018,5,25,16,45,221.5,173.0,3.1,17.15,276.5,341.43,277.63
2018,5,25,17,0,235.0,157.0,3.0,16.9,257.0,322.23,262.9
2018,5,25,17,15,286.5,133.0,2.85,16.6,239.0,313.77,256.73
2018,5,25,17,30,338.0,109.0,2.7,16.3,221.0,307.87,251.39
2018,5,25,17,45,333.5,91.5,2.55,16.0,186.0,268.19,217.37
2018,5,25,18,0,329.0,74.0,2.4,15.7,151.0,228.45,182.21
2018,5,25,18,15,290.5,60.0,2.2,15.3,116.0,180.65,139.85
2018,5,25,18,30,252.0,46.0,2.0,14.9,81.0,137.02,100.52
2018,5,25,18,45,174.5,32.5,1.75,14.5,52.5,88.99,56.11
2018,5,25,19,0,97.0,19.0,1.5,14.1,24.0,42.75,0.0
2018,5,25,19,15,48.5,9.5,1.45,13.8,12.0,15.53,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,4,45,5.5,2.5,1.5,12.35,2.5,0.0,0.0
2018,5,26,5,0,11.0,5.0,1.6,12.4,5.0,4.77,0.0
2018,5,26,5,15,26.5,10.5,1.75,12.55,13.0,9.02,0.0
2018,5,26,5,30,42.0,16.0,1.9,12.7,21.0,13.57,5.85
2018,5,26,5,45,27.0,21.0,2.05,12.9,24.5,19.1,11.22
2018,5,26,6,0,12.0,26.0,2.2,13.1,28.0,24.47,16.26
2018,5,26,6,15,7.0,41.0,2.2,13.3,42.5,38.09,28.6
2018,5,26,6,30,2.0,56.0,2.2,13.5,57.0,52.07,41.15
2018,5,26,6,45,1.0,45.0,2.2,13.7,45.5,41.8,31.91
2018,5,26,7,0,0.0,34.0,2.2,13.9,34.0,31.57,21.44
2018,5,26,7,15,0.0,47.5,2.15,14.15,47.5,44.15,32.05
2018,5,26,7,30,0.0,61.0,2.1,14.4,61.0,56.74,42.53
2018,5,26,7,45,0.0,61.0,2.1,14.65,61.0,56.76,42.33
2018,5,26,8,0,0.0,61.0,2.1,14.9,61.0,56.78,42.16
2018,5,26,8,15,0.0,61.0,2.05,15.15,61.0,56.8,41.99
2018,5,26,8,30,0.0,61.0,2.0,15.4,61.0,56.82,41.83
2018,5,26,8,45,0.0,77.0,2.0,15.65,77.0,71.79,54.02
2018,5,26,9,0,0.0,93.0,2.0,15.9,93.0,86.79,66.1
2018,5,26,9,15,1.5,123.5,2.0,16.15,124.5,115.71,89.37
2018,5,26,9,30,3.0,154.0,2.0,16.4,156.0,144.8,112.47
2018,5,26,9,45,9.0,206.5,2.0,16.65,214.0,197.17,153.77
2018,5,26,10,0,15.0,259.0,2.0,16.9,272.0,250.29,194.86
2018,5,26,10,15,22.0,302.5,2.05,17.35,322.0,296.78,230.05
2018,5,26,10,30,29.0,346.0,2.1,17.8,372.0,345.4,266.31
2018,5,26,10,45,30.5,354.0,2.15,18.3,382.0,357.34,274.47
2018,5,26,11,0,32.0,362.0,2.2,18.8,392.0,369.38,282.85
2018,5,26,11,15,38.0,379.5,2.3,19.15,415.5,394.57,301.34
2018,5,26,11,30,44.0,397.0,2.4,19.5,439.0,420.28,320.06
2018,5,26,11,45,64.0,421.0,2.5,19.85,482.5,465.89,353.71
2018,5,26,12,0,84.0,445.0,2.6,20.2,526.0,512.63,387.72
2018,5,26,12,15,167.5,425.5,2.7,20.4,586.0,587.22,444.15
2018,5,26,12,30,251.0,406.0,2.8,20.6,646.0,664.32,501.27
2018,5,26,12,45,361.0,373.5,2.85,20.8,714.5,747.15,562.31
2018,5,26,13,0,471.0,341.0,2.9,21.0,783.0,839.91,628.67
2018,5,26,13,15,624.5,263.5,3.0,21.1,838.5,921.77,689.12
2018,5,26,13,30,778.0,186.0,3.1,21.2,894.0,991.51,737.01
2018,5,26,13,45,819.0,162.0,3.2,21.3,889.5,1005.59,746.98
2018,5,26,14,0,860.0,138.0,3.3,21.4,885.0,1006.15,748.59
2018,5,26,14,15,851.5,137.0,3.35,21.3,854.5,987.34,737.69
2018,5,26,14,30,843.0,136.0,3.4,21.2,824.0,974.01,730.67
2018,5,26,14,45,832.5,134.0,3.45,21.15,788.0,946.13,713.63
2018,5,26,15,0,822.0,132.0,3.5,21.1,752.0,915.59,694.78
2018,5,26,15,15,808.0,129.5,3.5,21.1,710.5,878.91,671.13
2018,5,26,15,30,794.0,127.0,3.5,21.1,669.0,840.17,645.88
2018,5,26,15,45,773.5,124.0,3.5,20.7,622.5,793.66,615.8
2018,5,26,16,0,753.0,121.0,3.5,20.3,576.0,749.21,586.75
2018,5,26,16,15,713.0,117.5,3.5,19.9,519.5,685.55,542.98
2018,5,26,16,30,673.0,114.0,3.5,19.5,463.0,623.03,498.02
2018,5,26,16,45,651.0,110.0,3.5,19.1,419.0,573.52,461.42
2018,5,26,17,0,629.0,106.0,3.5,18.7,375.0,524.28,423.82
2018,5,26,17,15,583.5,100.5,3.45,18.1,324.5,460.49,373.74
2018,5,26,17,30,538.0,95.0,3.4,17.5,274.0,399.85,324.61
2018,5,26,17,45,475.5,86.5,3.35,16.95,225.0,329.11,265.88
2018,5,26,18,0,413.0,78.0,3.3,16.4,176.0,267.89,213.42
2018,5,26,18,15,327.0,66.5,3.2,15.8,132.5,201.28,156.13
2018,5,26,18,30,241.0,55.0,3.1,15.2,89.0,144.15,106.72
2018,5,26,18,45,148.0,38.0,3.0,14.65,56.5,84.96,54.58
2018,5,26,19,0,55.0,21.0,2.9,14.1,24.0,35.23,0.0
2018,5,26,19,15,27.5,10.5,2.8,13.9,12.0,13.71,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.5,1.15,11.5,6.0,0.0,0.0
2018,5,27,5,0,32.0,11.0,1.2,11.8,12.0,10.48,0.0
2018,5,27,5,15,121.0,27.0,1.35,12.45,39.0,21.44,4.17
2018,5,27,5,30,210.0,43.0,1.5,13.1,66.0,33.6,22.83
2018,5,27,5,45,302.0,54.0,1.65,13.75,106.5,41.25,30.61
2018,5,27,6,0,394.0,65.0,1.8,14.4,147.0,48.61,37.55
2018,5,27,6,15,462.0,73.5,1.8,15.1,195.0,54.29,42.74
2018,5,27,6,30,530.0,82.0,1.8,15.8,243.0,58.32,46.28
2018,5,27,6,45,580.0,87.5,1.8,16.5,293.5,59.62,47.25
2018,5,27,7,0,630.0,93.0,1.8,17.2,344.0,93.51,55.21
2018,5,27,7,15,634.0,104.5,1.85,18.05,386.5,142.2,85.73
2018,5,27,7,30,638.0,116.0,1.9,18.9,429.0,191.56,124.21
2018,5,27,7,45,638.5,128.5,1.95,19.7,469.5,241.49,166.47
2018,5,27,8,0,639.0,141.0,2.0,20.5,510.0,291.38,209.42
2018,5,27,8,15,710.0,129.5,2.05,21.1,571.5,344.6,253.29
2018,5,27,8,30,781.0,118.0,2.1,21.7,633.0,408.29,305.02
2018,5,27,8,45,797.5,120.5,2.2,22.25,676.5,462.54,349.41
2018,5,27,9,0,814.0,123.0,2.3,22.8,720.0,517.46,393.02
2018,5,27,9,15,837.5,120.0,2.4,23.3,762.0,571.74,435.03
2018,5,27,9,30,861.0,117.0,2.5,23.8,804.0,628.19,477.39
2018,5,27,9,45,869.5,118.0,2.55,24.3,836.5,676.84,512.76
2018,5,27,10,0,878.0,119.0,2.6,24.8,869.0,724.26,546.33
2018,5,27,10,15,884.5,120.0,2.65,25.2,895.0,768.76,575.88
2018,5,27,10,30,891.0,121.0,2.7,25.6,921.0,811.43,603.42
2018,5,27,10,45,895.0,121.5,2.75,26.0,940.0,849.6,627.62
2018,5,27,11,0,899.0,122.0,2.8,26.4,959.0,885.38,650.05
2018,5,27,11,15,901.5,122.5,2.85,26.7,971.5,917.32,670.05
2018,5,27,11,30,904.0,123.0,2.9,27.0,984.0,946.51,688.19
2018,5,27,11,45,905.0,123.0,3.0,27.3,988.5,970.95,703.6
2018,5,27,12,0,906.0,123.0,3.1,27.6,993.0,992.35,717.09
2018,5,27,12,15,904.5,123.0,3.2,27.7,990.0,1008.18,727.63
2018,5,27,12,30,903.0,123.0,3.3,27.8,987.0,1020.7,736.18
2018,5,27,12,45,901.0,122.5,3.35,27.95,977.0,1028.87,741.52
2018,5,27,13,0,899.0,122.0,3.4,28.1,967.0,1033.6,744.79
2018,5,27,13,15,895.5,121.0,3.45,28.1,949.5,1032.85,745.13
2018,5,27,13,30,892.0,120.0,3.5,28.1,932.0,1028.64,743.4
2018,5,27,13,45,886.5,119.0,3.6,28.1,908.0,1018.98,738.64
2018,5,27,14,0,881.0,118.0,3.7,28.1,884.0,1005.97,731.8
2018,5,27,14,15,874.0,116.0,3.7,27.95,853.5,987.17,721.0
2018,5,27,14,30,867.0,114.0,3.7,27.8,823.0,965.25,708.22
2018,5,27,14,45,858.0,111.5,3.7,27.7,787.0,937.92,691.72
2018,5,27,15,0,849.0,109.0,3.7,27.6,751.0,907.85,673.35
2018,5,27,15,15,836.0,107.0,3.7,27.6,709.5,872.18,650.85
2018,5,27,15,30,823.0,105.0,3.7,27.6,668.0,840.83,631.18
2018,5,27,15,45,808.0,102.0,3.65,27.15,623.5,798.02,604.22
2018,5,27,16,0,793.0,99.0,3.6,26.7,579.0,753.65,575.84
2018,5,27,16,15,772.5,95.5,3.5,26.3,531.0,703.27,542.38
2018,5,27,16,30,752.0,92.0,3.4,25.9,483.0,652.31,507.91
2018,5,27,16,45,724.5,87.5,3.35,25.5,432.5,595.27,466.99
2018,5,27,17,0,697.0,83.0,3.3,25.1,382.0,540.81,426.41
2018,5,27,17,15,659.0,78.5,3.15,24.4,332.0,479.5,379.52
2018,5,27,17,30,621.0,74.0,3.0,23.7,282.0,420.59,332.9
2018,5,27,17,45,567.0,67.5,2.85,22.95,233.0,354.66,279.31
2018,5,27,18,0,513.0,61.0,2.7,22.2,184.0,293.54,227.93
2018,5,27,18,15,433.5,52.5,2.35,21.15,139.5,226.24,170.95
2018,5,27,18,30,354.0,44.0,2.0,20.1,95.0,167.28,120.31
2018,5,27,18,45,241.0,32.0,1.7,19.05,61.0,104.71,66.09
2018,5,27,19,0,128.0,20.0,1.4,18.0,27.0,50.31,0.0
2018,5,27,19,15,64.0,10.0,1.3,17.55,13.5,18.2,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,4,45,40.5,6.0,1.15,13.6,7.0,0.0,0.0
2018,5,28,5,0,81.0,12.0,1.2,13.9,14.0,11.44,0.0
2018,5,28,5,15,204.0,23.5,1.35,14.55,43.0,19.24,3.79
2018,5,28,5,30,327.0,35.0,1.5,15.2,72.0,27.9,17.89
2018,5,28,5,45,416.5,43.5,1.7,15.9,114.5,33.27,23.41
2018,5,28,6,0,506.0,52.0,1.9,16.6,157.0,38.4,28.26
2018,5,28,6,15,565.5,57.5,1.85,17.45,205.0,40.74,30.42
2018,5,28,6,30,625.0,63.0,1.8,18.3,253.0,43.0,32.37
2018,5,28,6,45,666.0,68.0,1.7,19.1,304.0,44.71,33.73
2018,5,28,7,0,707.0,73.0,1.6,19.9,355.0,86.45,46.51
2018,5,28,7,15,737.0,76.0,1.6,21.0,405.5,135.02,74.57
2018,5,28,7,30,767.0,79.0,1.6,22.1,456.0,187.14,113.67
2018,5,28,7,45,789.0,82.5,1.6,23.15,505.5,241.21,158.46
2018,5,28,8,0,811.0,86.0,1.6,24.2,555.0,297.47,206.01
2018,5,28,8,15,827.5,88.5,1.65,25.05,601.5,357.63,256.4
2018,5,28,8,30,844.0,91.0,1.7,25.9,648.0,413.76,302.55
2018,5,28,8,45,857.0,93.5,1.8,26.7,691.0,469.09,346.88
2018,5,28,9,0,870.0,96.0,1.9,27.5,734.0,524.56,389.79
2018,5,28,9,15,877.0,99.5,2.0,28.3,771.5,577.5,429.4
2018,5,28,9,30,884.0,103.0,2.1,29.1,809.0,629.5,466.99
2018,5,28,9,45,888.0,106.5,2.2,29.85,840.5,678.41,501.32
2018,5,28,10,0,892.0,110.0,2.3,30.6,872.0,725.67,533.52
2018,5,28,10,15,898.0,111.0,2.4,31.05,898.5,770.3,562.18
2018,5,28,10,30,904.0,112.0,2.5,31.5,925.0,813.03,589.17
2018,5,28,10,45,908.5,113.0,2.65,31.9,945.0,852.46,614.19
2018,5,28,11,0,913.0,114.0,2.8,32.3,965.0,889.52,637.52
2018,5,28,11,15,916.0,114.0,2.85,32.5,977.5,921.78,657.47
2018,5,28,11,30,919.0,114.0,2.9,32.7,990.0,951.27,675.59
2018,5,28,11,45,920.0,114.5,2.95,32.9,995.0,976.48,690.98
2018,5,28,12,0,921.0,115.0,3.0,33.1,1000.0,998.6,704.46
2018,5,28,12,15,920.5,115.0,3.05,33.15,998.0,1015.59,715.22
2018,5,28,12,30,920.0,115.0,3.1,33.2,996.0,1029.26,724.02
2018,5,28,12,45,917.5,115.5,3.15,33.25,986.0,1038.03,729.89
2018,5,28,13,0,915.0,116.0,3.2,33.3,976.0,1043.33,733.73
2018,5,28,13,15,912.0,114.5,3.3,33.25,959.0,1042.57,734.64
2018,5,28,13,30,909.0,113.0,3.4,33.2,942.0,1038.28,733.47
2018,5,28,13,45,903.5,112.5,3.45,33.2,918.0,1029.02,728.75
2018,5,28,14,0,898.0,112.0,3.5,33.2,894.0,1016.37,722.02
2018,5,28,14,15,890.5,110.5,3.5,33.05,863.0,997.38,711.42
2018,5,28,14,30,883.0,109.0,3.5,32.9,832.0,975.24,698.87
2018,5,28,14,45,873.0,107.5,3.55,32.75,795.5,947.74,683.18
2018,5,28,15,0,863.0,106.0,3.6,32.6,759.0,917.5,665.63
2018,5,28,15,15,850.5,103.5,3.6,32.6,717.5,881.38,643.39
2018,5,28,15,30,838.0,101.0,3.6,32.6,676.0,843.05,619.53
2018,5,28,15,45,821.5,98.5,3.55,32.1,630.5,805.41,596.89
2018,5,28,16,0,805.0,96.0,3.5,31.6,585.0,759.99,568.56
2018,5,28,16,15,784.0,93.0,3.5,31.1,536.5,709.38,536.33
2018,5,28,16,30,763.0,90.0,3.5,30.6,488.0,658.21,503.0
2018,5,28,16,45,735.0,86.0,3.45,30.15,437.5,600.96,462.95
2018,5,28,17,0,707.0,82.0,3.4,29.7,387.0,546.22,423.0
2018,5,28,17,15,670.0,77.5,3.2,28.8,336.5,485.02,377.28
2018,5,28,17,30,633.0,73.0,3.0,27.9,286.0,426.12,331.69
2018,5,28,17,45,581.5,66.5,2.85,26.95,237.0,360.75,279.66
2018,5,28,18,0,530.0,60.0,2.7,26.0,188.0,299.91,229.46
2018,5,28,18,15,452.5,51.5,2.35,24.8,143.0,232.39,173.17
2018,5,28,18,30,375.0,43.0,2.0,23.6,98.0,173.01,122.83
2018,5,28,18,45,260.0,32.0,1.7,22.35,63.5,110.43,69.47
2018,5,28,19,0,145.0,21.0,1.4,21.1,29.0,55.01,0.0
2018,5,28,19,15,72.5,10.5,1.3,20.55,14.5,19.89,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,2.0,14.95,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,2.3,15.2,14.0,11.44,0.0
2018,5,29,5,15,191.0,24.5,2.4,15.7,43.0,19.35,4.39
2018,5,29,5,30,308.0,37.0,2.5,16.2,72.0,29.74,19.38
2018,5,29,5,45,397.0,45.5,2.65,16.75,114.0,35.0,24.82
2018,5,29,6,0,486.0,54.0,2.8,17.3,156.0,40.05,29.6
2018,5,29,6,15,545.5,60.5,2.75,18.1,204.0,43.11,32.41
2018,5,29,6,30,605.0,67.0,2.7,18.9,252.0,46.04,34.93
2018,5,29,6,45,647.0,72.0,2.65,19.65,302.5,47.59,36.15
2018,5,29,7,0,689.0,77.0,2.6,20.4,353.0,84.46,45.17
2018,5,29,7,15,719.5,81.0,2.6,21.1,403.5,137.51,77.37
2018,5,29,7,30,750.0,85.0,2.6,21.8,454.0,189.5,116.69
2018,5,29,7,45,773.0,88.0,2.6,22.45,503.0,242.38,160.95
2018,5,29,8,0,796.0,91.0,2.6,23.1,552.0,297.58,208.35
2018,5,29,8,15,813.0,94.0,2.6,23.8,598.5,352.83,255.69
2018,5,29,8,30,830.0,97.0,2.6,24.5,645.0,413.36,305.86
2018,5,29,8,45,843.5,99.0,2.55,25.25,688.0,467.74,349.84
2018,5,29,9,0,857.0,101.0,2.5,26.0,731.0,522.32,392.37
2018,5,29,9,15,868.5,102.5,2.55,26.6,769.5,575.31,432.76
2018,5,29,9,30,880.0,104.0,2.6,27.2,808.0,627.81,471.48
2018,5,29,9,45,889.0,104.0,2.65,27.75,840.0,676.6,506.53
2018,5,29,10,0,898.0,104.0,2.7,28.3,872.0,724.16,539.67
2018,5,29,10,15,903.0,105.5,2.75,28.8,898.0,768.69,568.22
2018,5,29,10,30,908.0,107.0,2.8,29.3,924.0,811.24,595.07
2018,5,29,10,45,911.5,108.5,2.85,29.75,943.5,850.41,619.49
2018,5,29,11,0,915.0,110.0,2.9,30.2,963.0,887.14,642.08
2018,5,29,11,15,917.0,111.0,2.95,30.5,975.5,919.49,662.04
2018,5,29,11,30,919.0,112.0,3.0,30.8,988.0,949.02,680.12
2018,5,29,11,45,919.0,112.0,3.05,31.1,992.0,972.8,694.47
2018,5,29,12,0,919.0,112.0,3.1,31.4,996.0,993.43,706.87
2018,5,29,12,15,916.5,113.5,3.2,31.5,993.5,1009.9,717.65
2018,5,29,12,30,914.0,115.0,3.3,31.6,991.0,1023.02,726.43
2018,5,29,12,45,909.5,116.5,3.35,31.7,980.5,1030.77,731.54
2018,5,29,13,0,905.0,118.0,3.4,31.8,970.0,1035.05,734.63
2018,5,29,13,15,901.5,117.5,3.45,31.7,953.0,1034.85,735.61
2018,5,29,13,30,898.0,117.0,3.5,31.6,936.0,1031.16,734.53
2018,5,29,13,45,893.5,115.5,3.6,31.45,912.5,1021.99,730.59
2018,5,29,14,0,889.0,114.0,3.7,31.3,889.0,1009.43,724.57
2018,5,29,14,15,882.5,113.0,3.75,30.9,859.5,992.13,715.95
2018,5,29,14,30,876.0,112.0,3.8,30.5,830.0,971.69,705.31
2018,5,29,14,45,868.0,110.0,3.85,30.1,795.0,945.74,691.02
2018,5,29,15,0,860.0,108.0,3.9,29.7,760.0,916.98,674.78
2018,5,29,15,15,848.0,105.0,3.9,29.7,718.5,880.9,652.17
2018,5,29,15,30,836.0,102.0,3.9,29.7,677.0,842.59,627.9
2018,5,29,15,45,822.5,99.0,3.9,28.45,632.5,807.0,608.33
2018,5,29,16,0,809.0,96.0,3.9,27.2,588.0,763.4,582.63
2018,5,29,16,15,792.0,92.5,3.85,26.2,541.0,715.14,552.23
2018,5,29,16,30,775.0,89.0,3.8,25.2,494.0,665.97,520.43
2018,5,29,16,45,750.0,84.5,3.8,24.2,444.0,609.68,481.46
2018,5,29,17,0,725.0,80.0,3.8,23.2,394.0,553.78,440.72
2018,5,29,17,15,688.5,76.0,3.8,22.0,343.5,494.3,395.79
2018,5,29,17,30,652.0,72.0,3.8,20.8,293.0,435.34,349.42
2018,5,29,17,45,599.0,66.0,3.8,19.55,243.0,368.86,295.27
2018,5,29,18,0,546.0,60.0,3.8,18.3,193.0,307.02,242.89
2018,5,29,18,15,464.0,53.0,3.8,17.4,147.5,238.56,183.82
2018,5,29,18,30,382.0,46.0,3.8,16.5,102.0,178.53,131.18
2018,5,29,18,45,260.5,34.5,3.75,15.6,66.5,112.77,73.92
2018,5,29,19,0,139.0,23.0,3.7,14.7,31.0,56.49,0.0
2018,5,29,19,15,69.5,11.5,3.7,14.35,15.5,20.52,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,45,8.0,5.5,4.6,11.75,5.5,0.0,0.0
2018,5,30,5,0,16.0,11.0,4.7,11.8,11.0,10.48,0.0
2018,5,30,5,15,30.5,25.0,4.75,11.95,27.5,21.52,6.25
2018,5,30,5,30,45.0,39.0,4.8,12.1,44.0,33.14,22.67
2018,5,30,5,45,75.0,57.0,4.85,12.25,70.5,47.5,36.31
2018,5,30,6,0,105.0,75.0,4.9,12.4,97.0,61.54,49.36
2018,5,30,6,15,78.5,83.5,4.9,12.65,102.5,68.56,55.91
2018,5,30,6,30,52.0,92.0,4.9,12.9,108.0,79.41,65.64
2018,5,30,6,45,49.0,116.5,4.9,13.15,133.5,98.2,82.19
2018,5,30,7,0,46.0,141.0,4.9,13.4,159.0,120.58,95.63
2018,5,30,7,15,64.0,172.0,4.9,13.65,201.0,150.99,119.22
2018,5,30,7,30,82.0,203.0,4.9,13.9,243.0,184.13,145.25
2018,5,30,7,45,129.0,227.5,4.9,14.2,298.5,216.56,169.82
2018,5,30,8,0,176.0,252.0,4.9,14.5,354.0,260.04,204.0
2018,5,30,8,15,200.0,271.5,4.9,14.7,396.5,297.52,234.34
2018,5,30,8,30,224.0,291.0,4.9,14.9,439.0,337.73,266.81
2018,5,30,8,45,217.5,314.0,4.9,15.1,465.5,369.72,292.73
2018,5,30,9,0,211.0,337.0,4.9,15.3,492.0,401.06,317.58
2018,5,30,9,15,230.0,352.5,4.9,15.65,529.5,439.54,347.51
2018,5,30,9,30,249.0,368.0,4.9,16.0,567.0,477.63,376.78
2018,5,30,9,45,359.0,344.5,4.9,16.3,644.5,545.08,429.8
2018,5,30,10,0,469.0,321.0,4.9,16.6,722.0,621.16,488.76
2018,5,30,10,15,477.5,324.0,4.9,17.1,743.0,654.82,513.12
2018,5,30,10,30,486.0,327.0,4.9,17.6,764.0,687.97,536.88
2018,5,30,10,45,313.0,389.5,4.9,18.1,673.5,624.91,485.1
2018,5,30,11,0,140.0,452.0,4.9,18.6,583.0,548.77,422.9
2018,5,30,11,15,285.5,421.0,4.9,18.95,692.0,660.01,508.74
2018,5,30,11,30,431.0,390.0,4.9,19.3,801.0,779.67,597.76
2018,5,30,11,45,657.5,270.0,4.9,19.6,901.0,891.83,683.04
2018,5,30,12,0,884.0,150.0,4.9,19.9,1001.0,996.05,754.87
2018,5,30,12,15,876.5,154.0,5.0,20.0,996.0,1009.76,764.1
2018,5,30,12,30,869.0,158.0,5.1,20.1,991.0,1020.17,771.78
2018,5,30,12,45,873.5,153.0,5.15,20.15,983.0,1030.57,779.33
2018,5,30,13,0,878.0,148.0,5.2,20.2,975.0,1037.64,784.73
2018,5,30,13,15,867.0,150.5,5.25,20.0,955.0,1033.15,783.12
2018,5,30,13,30,856.0,153.0,5.3,19.8,935.0,1034.89,785.99
2018,5,30,13,45,859.0,147.5,5.35,19.6,914.5,1020.25,777.63
2018,5,30,14,0,862.0,142.0,5.4,19.4,894.0,1011.68,773.65
2018,5,30,14,15,854.5,140.0,5.4,19.15,864.0,1001.75,768.56
2018,5,30,14,30,847.0,138.0,5.4,18.9,834.0,979.76,755.1
2018,5,30,14,45,836.5,136.0,5.4,18.6,797.5,951.99,737.76
2018,5,30,15,0,826.0,134.0,5.4,18.3,761.0,921.54,718.47
2018,5,30,15,15,812.5,131.0,5.4,18.3,719.5,884.85,693.73
2018,5,30,15,30,799.0,128.0,5.4,18.3,678.0,846.05,667.31
2018,5,30,15,45,781.5,125.0,5.4,17.6,633.0,802.05,638.57
2018,5,30,16,0,764.0,122.0,5.4,16.9,588.0,759.85,610.69
2018,5,30,16,15,739.5,118.5,5.35,16.45,539.0,707.6,573.87
2018,5,30,16,30,715.0,115.0,5.3,16.0,490.0,655.16,535.45
2018,5,30,16,45,682.5,111.0,5.3,15.6,439.5,596.9,490.83
2018,5,30,17,0,650.0,107.0,5.3,15.2,389.0,539.79,445.9
2018,5,30,17,15,601.5,102.0,5.2,14.7,337.0,473.86,392.47
2018,5,30,17,30,553.0,97.0,5.1,14.2,285.0,411.3,340.35
2018,5,30,17,45,486.0,90.0,5.0,13.65,235.5,339.23,279.16
2018,5,30,18,0,419.0,83.0,4.9,13.1,186.0,277.09,224.91
2018,5,30,18,15,330.5,72.0,4.75,12.7,141.5,209.54,165.71
2018,5,30,18,30,242.0,61.0,4.6,12.3,97.0,151.61,114.88
2018,5,30,18,45,147.5,43.0,4.4,11.9,62.5,90.92,61.89
2018,5,30,19,0,53.0,25.0,4.2,11.5,28.0,38.17,0.0
2018,5,30,19,15,26.5,12.5,4.25,11.5,14.0,15.59,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,31,4,45,1.5,4.5,3.7,11.9,4.5,0.0,0.0
2018,5,31,5,0,3.0,9.0,3.7,11.9,9.0,8.58,0.0
2018,5,31,5,15,35.0,24.5,3.75,12.05,28.5,21.17,6.54
2018,5,31,5,30,67.0,40.0,3.8,12.2,48.0,33.93,23.39
2018,5,31,5,45,109.5,58.0,3.85,12.35,78.0,48.29,37.02
2018,5,31,6,0,152.0,76.0,3.9,12.5,108.0,59.46,47.5
2018,5,31,6,15,143.5,93.5,3.95,12.8,130.0,75.65,62.19
2018,5,31,6,30,135.0,111.0,4.0,13.1,152.0,88.58,73.72
2018,5,31,6,45,140.5,134.0,4.05,13.45,184.0,104.76,87.85
2018,5,31,7,0,146.0,157.0,4.1,13.8,216.0,130.89,101.13
2018,5,31,7,15,132.0,175.0,4.1,14.2,233.5,154.99,119.23
2018,5,31,7,30,118.0,193.0,4.1,14.6,251.0,177.61,137.76
2018,5,31,7,45,122.5,217.5,4.15,14.95,283.5,207.72,162.16
2018,5,31,8,0,127.0,242.0,4.2,15.3,316.0,238.7,187.31
2018,5,31,8,15,160.0,263.0,4.2,15.75,364.0,277.39,217.77
2018,5,31,8,30,193.0,284.0,4.2,16.2,412.0,319.93,251.29
2018,5,31,8,45,266.0,292.0,4.2,16.6,480.5,369.64,290.23
2018,5,31,9,0,339.0,300.0,4.2,17.0,549.0,431.06,338.24
2018,5,31,9,15,314.0,327.5,4.25,17.35,567.5,462.01,362.08
2018,5,31,9,30,289.0,355.0,4.3,17.7,586.0,490.39,383.32
2018,5,31,9,45,315.0,359.0,4.35,18.0,620.5,528.95,412.69
2018,5,31,10,0,341.0,363.0,4.4,18.3,655.0,569.19,442.95
2018,5,31,10,15,414.0,343.0,4.4,18.45,708.5,624.59,485.33
2018,5,31,10,30,487.0,323.0,4.4,18.6,762.0,684.81,530.71
2018,5,31,10,45,507.0,315.0,4.45,18.75,780.5,716.56,554.09
2018,5,31,11,0,527.0,307.0,4.5,18.9,799.0,748.0,577.2
2018,5,31,11,15,537.5,303.0,4.55,18.95,810.5,774.3,596.45
2018,5,31,11,30,548.0,299.0,4.6,19.0,822.0,799.32,614.71
2018,5,31,11,45,442.0,348.0,4.6,19.05,771.5,765.36,587.13
2018,5,31,12,0,336.0,397.0,4.6,19.1,721.0,719.36,551.03
2018,5,31,12,15,458.5,346.5,4.6,19.1,787.0,806.04,617.04
2018,5,31,12,30,581.0,296.0,4.6,19.1,853.0,887.54,677.76
2018,5,31,12,45,517.0,323.0,4.55,19.05,815.0,859.76,655.92
2018,5,31,13,0,453.0,350.0,4.5,19.0,777.0,829.47,632.91
2018,5,31,13,15,456.5,342.5,4.45,19.0,766.5,829.74,633.62
2018,5,31,13,30,460.0,335.0,4.4,19.0,756.0,827.83,632.68
2018,5,31,13,45,534.0,296.5,4.35,18.95,772.5,862.13,659.68
2018,5,31,14,0,608.0,258.0,4.3,18.9,789.0,895.86,685.98
2018,5,31,14,15,729.0,198.5,4.25,18.8,813.5,946.44,723.13
2018,5,31,14,30,850.0,139.0,4.2,18.7,838.0,983.69,749.61
2018,5,31,14,45,841.5,135.5,4.15,18.6,802.0,956.16,731.56
2018,5,31,15,0,833.0,132.0,4.1,18.5,766.0,925.86,712.04
2018,5,31,15,15,819.0,130.0,4.1,18.5,724.5,889.67,688.31
2018,5,31,15,30,805.0,128.0,4.1,18.5,683.0,851.38,662.95
2018,5,31,15,45,787.0,124.0,4.05,18.05,636.5,805.73,632.91
2018,5,31,16,0,769.0,120.0,4.0,17.6,590.0,758.75,601.47
2018,5,31,16,15,745.0,116.5,3.9,17.25,541.0,709.75,567.62
2018,5,31,16,30,721.0,113.0,3.8,16.9,492.0,657.49,530.05
2018,5,31,16,45,689.0,109.0,3.75,16.55,441.5,599.37,486.36
2018,5,31,17,0,657.0,105.0,3.7,16.2,391.0,542.33,442.31
2018,5,31,17,15,615.5,98.5,3.6,15.75,340.0,478.53,391.68
2018,5,31,17,30,574.0,92.0,3.5,15.3,289.0,417.47,341.71
2018,5,31,17,45,516.5,84.5,3.35,14.85,239.5,350.87,285.73
2018,5,31,18,0,459.0,77.0,3.2,14.4,190.0,287.38,230.96
2018,5,31,18,15,375.0,66.5,2.95,13.9,145.0,219.77,172.2
2018,5,31,18,30,291.0,56.0,2.7,13.4,100.0,161.27,120.99
2018,5,31,18,45,187.5,40.5,2.4,12.9,65.0,101.8,69.26
2018,5,31,19,0,84.0,25.0,2.1,12.4,30.0,46.33,3.25
2018,5,31,19,15,42.0,12.5,2.05,12.25,15.0,17.78,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.8,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,11.9,14.0,12.39,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.1,43.0,22.57,7.79
2018,6,1,5,30,241.0,44.0,1.8,12.3,72.0,34.29,23.76
2018,6,1,5,45,333.5,55.0,1.8,12.5,114.0,41.93,31.45
2018,6,1,6,0,426.0,66.0,1.8,12.7,156.0,49.28,38.46
2018,6,1,6,15,490.5,73.5,1.7,13.2,204.0,53.98,42.83
2018,6,1,6,30,555.0,81.0,1.6,13.7,252.0,57.2,45.68
2018,6,1,6,45,602.5,86.0,1.55,14.25,302.5,58.17,46.4
2018,6,1,7,0,650.0,91.0,1.5,14.8,353.0,93.77,54.94
2018,6,1,7,15,684.5,95.5,1.45,15.55,404.0,141.07,83.31
2018,6,1,7,30,719.0,100.0,1.4,16.3,455.0,192.45,122.52
2018,6,1,7,45,746.0,103.0,1.35,17.1,505.0,249.18,169.87
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,303.88,216.61
2018,6,1,8,15,793.5,108.5,1.45,18.95,602.5,358.55,263.32
2018,6,1,8,30,814.0,111.0,1.6,20.0,650.0,414.8,310.22
2018,6,1,8,45,830.5,112.5,1.7,21.05,694.0,469.72,354.61
2018,6,1,9,0,847.0,114.0,1.8,22.1,738.0,528.04,399.89
2018,6,1,9,15,863.0,113.5,1.85,22.75,777.5,581.3,440.45
2018,6,1,9,30,879.0,113.0,1.9,23.4,817.0,634.48,479.65
2018,6,1,9,45,892.5,111.5,2.0,24.0,851.5,684.81,516.07
2018,6,1,10,0,906.0,110.0,2.1,24.6,886.0,734.29,550.93
2018,6,1,10,15,912.0,111.0,2.15,25.1,912.5,779.42,580.01
2018,6,1,10,30,918.0,112.0,2.2,25.6,939.0,822.64,607.32
2018,6,1,10,45,922.0,113.0,2.25,26.05,959.0,862.12,631.95
2018,6,1,11,0,926.0,114.0,2.3,26.5,979.0,899.18,654.76
2018,6,1,11,15,928.5,114.5,2.4,26.85,991.5,931.85,675.27
2018,6,1,11,30,931.0,115.0,2.5,27.2,1004.0,961.71,693.92
2018,6,1,11,45,931.5,116.0,2.6,27.55,1009.5,987.25,709.78
2018,6,1,12,0,932.0,117.0,2.7,27.9,1015.0,1009.66,723.68
2018,6,1,12,15,930.0,117.5,2.75,28.1,1012.0,1025.95,733.72
2018,6,1,12,30,928.0,118.0,2.8,28.3,1009.0,1038.87,741.75
2018,6,1,12,45,924.0,119.0,2.85,28.55,998.5,1046.86,746.64
2018,6,1,13,0,920.0,120.0,2.9,28.8,988.0,1051.34,749.47
2018,6,1,13,15,917.0,118.5,3.0,28.85,970.5,1050.78,750.31
2018,6,1,13,30,914.0,117.0,3.1,28.9,953.0,1046.67,749.03
2018,6,1,13,45,909.0,115.5,3.15,28.95,929.0,1037.04,743.93
2018,6,1,14,0,904.0,114.0,3.2,29.0,905.0,1023.97,736.76
2018,6,1,14,15,897.0,112.5,3.25,28.95,874.5,1005.6,726.56
2018,6,1,14,30,890.0,111.0,3.3,28.9,844.0,984.04,714.34
2018,6,1,14,45,881.0,109.0,3.35,28.85,807.5,957.0,698.54
2018,6,1,15,0,872.0,107.0,3.4,28.8,771.0,927.16,680.84
2018,6,1,15,15,859.5,105.0,3.4,28.8,729.5,891.55,658.73
2018,6,1,15,30,847.0,103.0,3.4,28.8,688.0,853.72,634.99
2018,6,1,15,45,831.5,100.0,3.55,28.25,642.5,816.26,613.38
2018,6,1,16,0,816.0,97.0,3.7,27.7,597.0,770.89,585.71
2018,6,1,16,15,795.5,94.0,3.7,27.15,548.5,720.42,553.18
2018,6,1,16,30,775.0,91.0,3.7,26.6,500.0,669.3,519.48
2018,6,1,16,45,748.5,87.0,3.75,26.05,449.5,612.67,479.89
2018,6,1,17,0,722.0,83.0,3.8,25.5,399.0,556.54,438.72
2018,6,1,17,15,686.5,78.0,3.7,24.6,348.0,496.78,393.5
2018,6,1,17,30,651.0,73.0,3.6,23.7,297.0,437.33,346.89
2018,6,1,17,45,599.0,67.5,3.5,22.85,247.5,371.92,293.85
2018,6,1,18,0,547.0,62.0,3.4,22.0,198.0,311.01,242.66
2018,6,1,18,15,471.0,54.0,3.1,20.9,152.5,243.45,185.29
2018,6,1,18,30,395.0,46.0,2.8,19.8,107.0,183.73,133.71
2018,6,1,18,45,282.5,35.5,2.45,18.75,71.0,120.56,79.6
2018,6,1,19,0,170.0,25.0,2.1,17.7,35.0,65.84,10.53
2018,6,1,19,15,87.5,13.0,1.9,17.1,18.0,24.69,0.0
2018,6,1,19,30,5.0,1.0,1.7,16.5,1.0,0.0,0.0
2018,6,1,19,45,2.5,0.5,1.55,15.95,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
