Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.5,1.35,13.9,9.5,0.0,0.0
2018,6,12,5,0,117.0,15.0,1.5,14.3,19.0,14.3,0.0
2018,6,12,5,15,244.5,25.5,1.65,14.95,50.5,20.69,8.23
2018,6,12,5,30,372.0,36.0,1.8,15.6,82.0,28.36,18.54
2018,6,12,5,45,459.0,43.5,1.95,16.25,125.5,32.87,23.12
2018,6,12,6,0,546.0,51.0,2.1,16.9,169.0,37.21,27.22
2018,6,12,6,15,602.5,56.0,2.1,17.8,217.5,39.26,29.09
2018,6,12,6,30,659.0,61.0,2.1,18.7,266.0,45.3,34.33
2018,6,12,6,45,698.5,65.0,2.05,19.55,317.0,46.57,35.27
2018,6,12,7,0,738.0,69.0,2.0,20.4,368.0,83.9,43.6
2018,6,12,7,15,766.0,72.5,1.95,21.55,419.0,133.86,72.37
2018,6,12,7,30,794.0,76.0,1.9,22.7,470.0,187.09,112.2
2018,6,12,7,45,815.0,78.5,1.9,23.85,519.5,241.05,156.83
2018,6,12,8,0,836.0,81.0,1.9,25.0,569.0,302.31,208.2
2018,6,12,8,15,852.0,83.0,2.0,25.95,615.5,357.66,255.05
2018,6,12,8,30,868.0,85.0,2.1,26.9,662.0,413.95,301.52
2018,6,12,8,45,880.5,87.0,2.25,27.8,705.0,469.4,346.14
2018,6,12,9,0,893.0,89.0,2.4,28.7,748.0,524.94,389.3
2018,6,12,9,15,902.5,90.5,2.45,29.35,786.5,578.25,429.5
2018,6,12,9,30,912.0,92.0,2.5,30.0,825.0,630.85,467.82
2018,6,12,9,45,920.0,93.0,2.6,30.7,858.0,681.08,503.4
2018,6,12,10,0,928.0,94.0,2.7,31.4,891.0,730.0,536.84
2018,6,12,10,15,932.5,95.5,2.75,31.9,917.5,775.27,565.44
2018,6,12,10,30,937.0,97.0,2.8,32.4,944.0,818.5,592.31
2018,6,12,10,45,940.5,97.5,2.85,32.95,963.5,857.75,616.13
2018,6,12,11,0,944.0,98.0,2.9,33.5,983.0,894.51,638.1
2018,6,12,11,15,946.0,99.0,2.95,33.75,996.0,927.8,658.45
2018,6,12,11,30,948.0,100.0,3.0,34.0,1009.0,958.22,676.9
2018,6,12,11,45,948.5,100.5,3.05,34.2,1014.5,983.78,692.4
2018,6,12,12,0,949.0,101.0,3.1,34.4,1020.0,1006.2,705.96
2018,6,12,12,15,947.5,102.5,3.2,34.45,1018.5,1024.42,717.79
2018,6,12,12,30,946.0,104.0,3.3,34.5,1017.0,1039.28,727.63
2018,6,12,12,45,942.5,105.0,3.35,34.55,1007.5,1048.22,733.53
2018,6,12,13,0,939.0,106.0,3.4,34.6,998.0,1053.63,737.38
2018,6,12,13,15,936.0,105.0,3.45,34.45,981.5,1053.95,738.82
2018,6,12,13,30,933.0,104.0,3.5,34.3,965.0,1050.69,738.18
2018,6,12,13,45,928.0,103.5,3.55,34.15,941.5,1042.4,734.53
2018,6,12,14,0,923.0,103.0,3.6,34.0,918.0,1030.65,728.81
2018,6,12,14,15,916.5,101.5,3.6,33.75,888.0,1012.98,719.37
2018,6,12,14,30,910.0,100.0,3.6,33.5,858.0,992.05,707.93
2018,6,12,14,45,902.0,98.0,3.6,33.2,822.5,966.04,693.38
2018,6,12,15,0,894.0,96.0,3.6,32.9,787.0,937.12,676.9
2018,6,12,15,15,882.5,95.0,3.6,32.9,746.5,903.41,656.37
2018,6,12,15,30,871.0,94.0,3.6,32.9,706.0,867.35,634.18
2018,6,12,15,45,858.0,91.0,3.55,32.05,661.5,825.67,609.88
2018,6,12,16,0,845.0,88.0,3.5,31.2,617.0,782.19,583.92
2018,6,12,16,15,829.5,84.5,3.4,30.5,569.5,734.66,554.08
2018,6,12,16,30,814.0,81.0,3.3,29.8,522.0,690.61,526.14
2018,6,12,16,45,791.5,78.0,3.25,29.15,472.5,636.56,490.12
2018,6,12,17,0,769.0,75.0,3.2,28.5,423.0,582.54,451.51
2018,6,12,17,15,738.0,71.0,3.15,27.4,372.0,522.74,407.93
2018,6,12,17,30,707.0,67.0,3.1,26.3,321.0,464.4,363.67
2018,6,12,17,45,662.5,62.0,3.0,25.2,271.0,400.21,312.97
2018,6,12,18,0,618.0,57.0,2.9,24.1,221.0,341.12,264.29
2018,6,12,18,15,551.0,51.5,2.8,22.95,174.5,275.53,209.17
2018,6,12,18,30,484.0,46.0,2.7,21.8,128.0,216.58,158.3
2018,6,12,18,45,378.0,37.0,2.6,20.6,88.5,150.64,102.56
2018,6,12,19,0,272.0,28.0,2.5,19.4,49.0,94.77,47.12
2018,6,12,19,15,151.5,17.0,2.55,18.7,27.0,39.22,0.0
2018,6,12,19,30,31.0,6.0,2.6,18.0,5.0,0.0,0.0
2018,6,12,19,45,15.5,3.0,2.7,17.3,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.85,13.05,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,3.0,13.3,20.0,15.25,0.0
2018,6,13,5,15,257.0,27.0,3.0,13.9,52.5,22.19,9.27
2018,6,13,5,30,387.0,38.0,3.0,14.5,85.0,30.29,20.26
2018,6,13,5,45,473.0,44.5,3.0,15.1,128.5,33.79,24.03
2018,6,13,6,0,559.0,51.0,3.0,15.7,172.0,37.24,27.37
2018,6,13,6,15,615.5,56.5,2.95,16.35,221.5,39.7,29.65
2018,6,13,6,30,672.0,62.0,2.9,17.0,271.0,46.2,35.37
2018,6,13,6,45,711.5,66.0,2.9,17.6,322.5,47.44,36.33
2018,6,13,7,0,751.0,70.0,2.9,18.2,374.0,84.96,44.68
2018,6,13,7,15,779.0,73.0,2.85,18.9,425.5,135.22,73.84
2018,6,13,7,30,807.0,76.0,2.8,19.6,477.0,188.76,114.57
2018,6,13,7,45,828.5,78.5,2.8,20.3,527.0,243.54,160.89
2018,6,13,8,0,850.0,81.0,2.8,21.0,577.0,305.69,214.42
2018,6,13,8,15,866.0,83.0,2.8,21.75,624.0,361.81,263.09
2018,6,13,8,30,882.0,85.0,2.8,22.5,671.0,418.85,311.39
2018,6,13,8,45,894.0,87.0,2.8,23.25,714.5,474.83,357.43
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,530.83,401.83
2018,6,13,9,15,911.5,93.5,2.8,24.55,796.0,585.27,443.78
2018,6,13,9,30,917.0,98.0,2.8,25.1,834.0,638.63,483.47
2018,6,13,9,45,919.0,102.0,2.85,25.7,865.5,687.99,519.13
2018,6,13,10,0,921.0,106.0,2.9,26.3,897.0,735.53,552.44
2018,6,13,10,15,925.5,107.0,2.95,26.8,923.0,780.14,581.45
2018,6,13,10,30,930.0,108.0,3.0,27.3,949.0,822.72,608.53
2018,6,13,10,45,933.5,109.5,3.05,27.75,969.0,862.74,633.7
2018,6,13,11,0,937.0,111.0,3.1,28.2,989.0,900.32,657.0
2018,6,13,11,15,939.5,111.5,3.2,28.55,1002.5,933.47,677.83
2018,6,13,11,30,942.0,112.0,3.3,28.9,1016.0,963.81,696.77
2018,6,13,11,45,943.5,112.0,3.35,29.25,1021.5,989.81,712.51
2018,6,13,12,0,945.0,112.0,3.4,29.6,1027.0,1012.73,726.27
2018,6,13,12,15,942.0,113.5,3.5,29.75,1024.5,1029.57,737.15
2018,6,13,12,30,939.0,115.0,3.6,29.9,1022.0,1043.02,746.0
2018,6,13,12,45,934.0,117.0,3.7,30.1,1012.0,1051.54,751.66
2018,6,13,13,0,929.0,119.0,3.8,30.3,1002.0,1056.57,755.24
2018,6,13,13,15,926.0,117.5,3.9,30.25,985.0,1056.55,756.49
2018,6,13,13,30,923.0,116.0,4.0,30.2,968.0,1052.97,755.61
2018,6,13,13,45,918.0,115.0,4.1,30.15,944.5,1044.38,751.62
2018,6,13,14,0,913.0,114.0,4.2,30.1,921.0,1032.35,745.51
2018,6,13,14,15,906.0,113.0,4.25,29.8,891.0,1015.0,736.45
2018,6,13,14,30,899.0,112.0,4.3,29.5,861.0,994.45,725.34
2018,6,13,14,45,890.0,110.5,4.35,29.2,825.5,968.4,710.59
2018,6,13,15,0,881.0,109.0,4.4,28.9,790.0,939.52,693.88
2018,6,13,15,15,869.5,106.5,4.4,28.9,749.0,904.64,671.95
2018,6,13,15,30,858.0,104.0,4.4,28.9,708.0,867.42,648.32
2018,6,13,15,45,843.0,101.0,4.45,27.9,662.5,830.56,627.43
2018,6,13,16,0,828.0,98.0,4.5,26.9,617.0,785.73,600.46
2018,6,13,16,15,809.0,94.5,4.45,26.15,568.5,735.87,568.37
2018,6,13,16,30,790.0,91.0,4.4,25.4,520.0,685.18,535.01
2018,6,13,16,45,765.5,87.5,4.35,24.6,470.0,630.21,497.0
2018,6,13,17,0,741.0,84.0,4.3,23.8,420.0,575.48,456.94
2018,6,13,17,15,708.5,79.5,4.2,22.85,369.5,517.2,412.84
2018,6,13,17,30,676.0,75.0,4.1,21.9,319.0,458.95,367.18
2018,6,13,17,45,629.5,69.5,4.05,20.9,269.0,394.81,315.29
2018,6,13,18,0,583.0,64.0,4.0,19.9,219.0,334.48,264.6
2018,6,13,18,15,515.5,56.5,3.85,19.0,172.5,268.18,207.7
2018,6,13,18,30,448.0,49.0,3.7,18.1,126.0,208.65,155.49
2018,6,13,18,45,344.5,39.0,3.6,17.25,87.0,144.15,100.1
2018,6,13,19,0,241.0,29.0,3.5,16.4,48.0,89.73,46.45
2018,6,13,19,15,133.5,16.5,3.5,15.9,26.0,36.15,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,14.95,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,45,43.5,8.0,3.85,12.55,9.5,0.0,0.0
2018,6,14,5,0,87.0,16.0,3.9,12.6,19.0,15.25,0.0
2018,6,14,5,15,205.5,28.5,3.9,12.85,50.0,22.5,9.51
2018,6,14,5,30,324.0,41.0,3.9,13.1,81.0,33.15,22.84
2018,6,14,5,45,416.5,49.5,3.95,13.4,124.5,38.28,28.15
2018,6,14,6,0,509.0,58.0,4.0,13.7,168.0,43.22,32.92
2018,6,14,6,15,566.5,64.5,4.0,14.0,216.5,46.16,35.71
2018,6,14,6,30,624.0,71.0,4.0,14.3,265.0,48.97,38.23
2018,6,14,6,45,664.5,76.0,3.95,14.65,316.0,50.41,39.41
2018,6,14,7,0,705.0,81.0,3.9,15.0,367.0,86.45,47.98
2018,6,14,7,15,737.0,84.5,3.85,15.55,418.5,139.88,80.59
2018,6,14,7,30,769.0,88.0,3.8,16.1,470.0,192.07,120.63
2018,6,14,7,45,794.0,91.0,3.75,16.7,520.5,245.89,166.57
2018,6,14,8,0,819.0,94.0,3.7,17.3,571.0,302.27,216.13
2018,6,14,8,15,837.0,95.5,3.65,18.0,618.0,357.36,264.74
2018,6,14,8,30,855.0,97.0,3.6,18.7,665.0,418.02,316.61
2018,6,14,8,45,869.5,99.0,3.55,19.4,709.0,473.76,363.28
2018,6,14,9,0,884.0,101.0,3.5,20.1,753.0,529.82,408.61
2018,6,14,9,15,895.5,102.0,3.5,20.7,792.0,583.43,450.85
2018,6,14,9,30,907.0,103.0,3.5,21.3,831.0,636.53,491.32
2018,6,14,9,45,917.0,103.0,3.45,21.9,865.0,687.03,528.46
2018,6,14,10,0,927.0,103.0,3.4,22.5,899.0,736.38,563.62
2018,6,14,10,15,932.0,104.0,3.45,22.95,925.5,781.61,593.76
2018,6,14,10,30,937.0,105.0,3.5,23.4,952.0,824.83,622.03
2018,6,14,10,45,940.0,106.5,3.55,23.9,972.0,864.71,647.57
2018,6,14,11,0,943.0,108.0,3.6,24.4,992.0,902.09,671.16
2018,6,14,11,15,943.5,110.0,3.75,24.65,1005.0,935.1,692.9
2018,6,14,11,30,944.0,112.0,3.9,24.9,1018.0,965.19,712.65
2018,6,14,11,45,943.0,113.5,4.0,25.15,1023.0,990.39,728.86
2018,6,14,12,0,942.0,115.0,4.1,25.4,1028.0,1012.42,743.01
2018,6,14,12,15,938.5,116.5,4.2,25.3,1024.5,1028.78,754.54
2018,6,14,12,30,935.0,118.0,4.3,25.2,1021.0,1041.76,763.98
2018,6,14,12,45,930.0,119.5,4.4,25.15,1010.5,1049.82,770.18
2018,6,14,13,0,925.0,121.0,4.5,25.1,1000.0,1054.39,774.22
2018,6,14,13,15,920.5,121.0,4.55,24.85,983.5,1054.44,775.73
2018,6,14,13,30,916.0,121.0,4.6,24.6,967.0,1050.99,775.29
2018,6,14,13,45,909.0,121.0,4.6,24.35,943.0,1041.57,770.56
2018,6,14,14,0,902.0,121.0,4.6,24.1,919.0,1028.78,763.72
2018,6,14,14,15,894.5,119.5,4.6,23.75,888.5,1010.66,753.7
2018,6,14,14,30,887.0,118.0,4.6,23.4,858.0,989.38,741.6
2018,6,14,14,45,877.5,116.0,4.6,23.05,822.0,962.65,725.78
2018,6,14,15,0,868.0,114.0,4.6,22.7,786.0,933.13,708.0
2018,6,14,15,15,856.0,111.5,4.6,22.7,745.0,898.22,685.4
2018,6,14,15,30,844.0,109.0,4.6,22.7,704.0,867.5,665.63
2018,6,14,15,45,831.0,105.5,4.5,21.8,659.5,825.96,639.66
2018,6,14,16,0,818.0,102.0,4.4,20.9,615.0,782.63,612.06
2018,6,14,16,15,803.0,97.0,4.3,20.5,567.5,734.55,579.46
2018,6,14,16,30,788.0,92.0,4.2,20.1,520.0,685.34,545.56
2018,6,14,16,45,766.0,87.5,4.1,19.7,470.5,631.06,506.45
2018,6,14,17,0,744.0,83.0,4.0,19.3,421.0,576.8,465.29
2018,6,14,17,15,712.5,78.0,3.9,18.8,370.0,516.73,418.48
2018,6,14,17,30,681.0,73.0,3.8,18.3,319.0,459.87,372.63
2018,6,14,17,45,637.0,67.0,3.7,17.85,269.5,396.13,319.73
2018,6,14,18,0,593.0,61.0,3.6,17.4,220.0,335.96,268.06
2018,6,14,18,15,524.5,54.0,3.45,16.85,173.0,269.32,210.14
2018,6,14,18,30,456.0,47.0,3.3,16.3,126.0,209.58,157.17
2018,6,14,18,45,352.5,38.0,3.15,15.75,87.5,145.65,101.77
2018,6,14,19,0,249.0,29.0,3.0,15.2,49.0,91.91,48.77
2018,6,14,19,15,138.5,17.0,2.95,14.9,27.0,37.52,0.0
2018,6,14,19,30,28.0,5.0,2.9,14.6,5.0,4.77,0.0
2018,6,14,19,45,14.0,2.5,2.85,14.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.5,3.45,13.0,9.0,0.0,0.0
2018,6,15,5,0,83.0,15.0,3.5,13.1,18.0,14.3,0.0
2018,6,15,5,15,200.0,28.0,3.6,13.4,49.0,22.09,9.15
2018,6,15,5,30,317.0,41.0,3.7,13.7,80.0,33.16,22.78
2018,6,15,5,45,410.5,49.0,3.8,14.0,123.0,37.82,27.67
2018,6,15,6,0,504.0,57.0,3.9,14.3,166.0,42.34,32.06
2018,6,15,6,15,561.5,63.5,3.9,14.65,214.0,45.33,34.87
2018,6,15,6,30,619.0,70.0,3.9,15.0,262.0,48.17,37.41
2018,6,15,6,45,658.5,75.0,3.9,15.35,312.0,49.64,38.62
2018,6,15,7,0,698.0,80.0,3.9,15.7,362.0,84.92,46.94
2018,6,15,7,15,729.0,83.5,3.95,16.25,413.0,137.74,78.99
2018,6,15,7,30,760.0,87.0,4.0,16.8,464.0,189.28,118.42
2018,6,15,7,45,783.5,90.0,4.0,17.4,513.5,242.23,163.59
2018,6,15,8,0,807.0,93.0,4.0,18.0,563.0,297.56,212.28
2018,6,15,8,15,823.0,95.5,4.0,18.5,609.0,352.14,260.67
2018,6,15,8,30,839.0,98.0,4.0,19.0,655.0,412.09,312.29
2018,6,15,8,45,852.5,99.5,4.05,19.5,697.5,466.1,358.14
2018,6,15,9,0,866.0,101.0,4.1,20.0,740.0,520.33,402.8
2018,6,15,9,15,872.0,105.0,4.1,20.3,777.0,572.63,444.84
2018,6,15,9,30,878.0,109.0,4.1,20.6,814.0,623.98,484.88
2018,6,15,9,45,880.5,113.5,4.1,20.95,845.0,672.34,521.45
2018,6,15,10,0,883.0,118.0,4.1,21.3,876.0,719.01,555.78
2018,6,15,10,15,889.5,119.0,4.15,21.45,903.0,763.58,587.36
2018,6,15,10,30,896.0,120.0,4.2,21.6,930.0,806.38,616.65
2018,6,15,10,45,900.0,121.0,4.25,21.8,950.0,845.2,642.78
2018,6,15,11,0,904.0,122.0,4.3,22.0,970.0,881.7,667.13
2018,6,15,11,15,906.5,123.0,4.35,22.0,983.0,914.42,689.28
2018,6,15,11,30,909.0,124.0,4.4,22.0,996.0,944.45,709.56
2018,6,15,11,45,910.0,124.5,4.45,22.0,1002.0,969.81,726.63
2018,6,15,12,0,911.0,125.0,4.5,22.0,1008.0,992.2,741.92
2018,6,15,12,15,909.5,126.0,4.6,21.85,1006.0,1009.59,754.81
2018,6,15,12,30,908.0,127.0,4.7,21.7,1004.0,1023.76,765.69
2018,6,15,12,45,905.0,127.0,4.75,21.6,994.5,1032.17,772.23
2018,6,15,13,0,902.0,127.0,4.8,21.5,985.0,1037.18,776.65
2018,6,15,13,15,899.0,125.5,4.85,21.3,968.5,1037.27,778.19
2018,6,15,13,30,896.0,124.0,4.9,21.1,952.0,1033.9,777.55
2018,6,15,13,45,892.0,122.0,4.95,20.9,929.0,1025.58,773.66
2018,6,15,14,0,888.0,120.0,5.0,20.7,906.0,1013.88,767.58
2018,6,15,14,15,881.5,118.5,5.05,20.35,876.5,996.94,758.42
2018,6,15,14,30,875.0,117.0,5.1,20.0,847.0,976.86,747.12
2018,6,15,14,45,866.0,114.5,5.1,19.7,811.5,950.34,730.78
2018,6,15,15,0,857.0,112.0,5.1,19.4,776.0,921.04,712.44
2018,6,15,15,15,845.0,109.5,5.1,19.4,735.5,886.44,689.41
2018,6,15,15,30,833.0,107.0,5.1,19.4,695.0,856.01,669.27
2018,6,15,15,45,820.5,103.0,5.0,18.65,651.0,814.71,642.42
2018,6,15,16,0,808.0,99.0,4.9,17.9,607.0,771.63,613.93
2018,6,15,16,15,793.5,94.5,4.85,17.45,560.5,724.91,581.82
2018,6,15,16,30,779.0,90.0,4.8,17.0,514.0,677.04,548.32
2018,6,15,16,45,758.0,85.0,4.7,16.6,465.0,623.3,508.7
2018,6,15,17,0,737.0,80.0,4.6,16.2,416.0,569.53,466.98
2018,6,15,17,15,706.0,75.5,4.5,15.85,366.0,510.69,419.88
2018,6,15,17,30,675.0,71.0,4.4,15.5,316.0,454.87,373.76
2018,6,15,17,45,631.5,65.5,4.3,15.15,267.0,392.27,320.76
2018,6,15,18,0,588.0,60.0,4.2,14.8,218.0,333.19,269.1
2018,6,15,18,15,515.5,54.5,4.05,14.35,172.0,266.95,210.73
2018,6,15,18,30,443.0,49.0,3.9,13.9,126.0,207.91,157.82
2018,6,15,18,45,333.0,40.0,3.75,13.5,87.5,142.78,101.15
2018,6,15,19,0,223.0,31.0,3.6,13.1,49.0,89.02,48.84
2018,6,15,19,15,122.5,18.0,3.65,12.95,27.0,36.13,0.0
2018,6,15,19,30,22.0,5.0,3.7,12.8,5.0,4.77,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,4,45,37.0,8.0,2.5,12.8,9.0,0.0,0.0
2018,6,16,5,0,74.0,16.0,2.5,12.9,18.0,15.25,0.0
2018,6,16,5,15,187.0,29.5,2.55,13.2,49.0,23.32,9.92
2018,6,16,5,30,300.0,43.0,2.6,13.5,80.0,33.42,23.03
2018,6,16,5,45,392.5,51.5,2.6,13.8,122.5,40.16,29.76
2018,6,16,6,0,485.0,60.0,2.6,14.1,165.0,45.0,34.45
2018,6,16,6,15,546.0,67.0,2.6,14.6,213.5,48.27,37.5
2018,6,16,6,30,607.0,74.0,2.6,15.1,262.0,51.38,40.26
2018,6,16,6,45,651.5,78.0,2.6,15.6,312.5,51.93,40.62
2018,6,16,7,0,696.0,82.0,2.6,16.1,363.0,85.88,47.89
2018,6,16,7,15,728.5,85.5,2.55,16.8,414.5,138.88,79.74
2018,6,16,7,30,761.0,89.0,2.5,17.5,466.0,190.59,118.83
2018,6,16,7,45,787.0,90.5,2.5,18.2,515.5,242.86,162.87
2018,6,16,8,0,813.0,92.0,2.5,18.9,565.0,297.79,210.57
2018,6,16,8,15,830.5,94.5,2.45,19.55,612.0,353.18,258.77
2018,6,16,8,30,848.0,97.0,2.4,20.2,659.0,414.13,310.08
2018,6,16,8,45,862.5,98.5,2.4,20.9,702.5,469.05,355.41
2018,6,16,9,0,877.0,100.0,2.4,21.6,746.0,524.28,399.43
2018,6,16,9,15,886.5,102.0,2.4,22.25,784.5,577.31,440.36
2018,6,16,9,30,896.0,104.0,2.4,22.9,823.0,629.67,479.35
2018,6,16,9,45,902.5,106.0,2.45,23.5,855.5,679.22,515.36
2018,6,16,10,0,909.0,108.0,2.5,24.1,888.0,727.36,549.33
2018,6,16,10,15,914.0,109.0,2.55,24.55,914.0,771.89,578.73
2018,6,16,10,30,919.0,110.0,2.6,25.0,940.0,814.47,606.07
2018,6,16,10,45,922.5,111.0,2.7,25.4,960.0,853.7,631.31
2018,6,16,11,0,926.0,112.0,2.8,25.8,980.0,890.51,654.76
2018,6,16,11,15,928.0,113.5,2.95,26.05,993.5,923.91,676.59
2018,6,16,11,30,930.0,115.0,3.1,26.3,1007.0,954.54,696.55
2018,6,16,11,45,930.5,115.5,3.25,26.55,1012.5,979.92,713.09
2018,6,16,12,0,931.0,116.0,3.4,26.8,1018.0,1002.23,727.68
2018,6,16,12,15,930.0,116.0,3.55,26.8,1016.0,1019.46,739.76
2018,6,16,12,30,929.0,116.0,3.7,26.8,1014.0,1033.38,749.83
2018,6,16,12,45,925.5,116.5,3.9,26.8,1004.0,1041.94,756.88
2018,6,16,13,0,922.0,117.0,4.1,26.8,994.0,1047.04,761.79
2018,6,16,13,15,917.5,117.0,4.25,26.6,977.5,1047.14,763.83
2018,6,16,13,30,913.0,117.0,4.4,26.4,961.0,1043.75,763.71
2018,6,16,13,45,907.5,116.0,4.55,26.15,937.5,1034.87,760.22
2018,6,16,14,0,902.0,115.0,4.7,25.9,914.0,1022.59,754.98
2018,6,16,14,15,894.5,115.0,4.85,25.4,885.0,1006.1,747.78
2018,6,16,14,30,887.0,115.0,5.0,24.9,856.0,986.47,738.4
2018,6,16,14,45,876.5,114.0,5.1,24.45,820.0,959.94,723.65
2018,6,16,15,0,866.0,113.0,5.2,24.0,784.0,930.68,706.87
2018,6,16,15,15,854.5,110.5,5.2,24.0,743.5,896.36,684.49
2018,6,16,15,30,843.0,108.0,5.2,24.0,703.0,866.16,664.92
2018,6,16,15,45,827.5,106.0,5.3,22.65,659.0,824.33,640.85
2018,6,16,16,0,812.0,104.0,5.4,21.3,615.0,780.88,614.94
2018,6,16,16,15,792.5,101.5,5.4,20.65,568.0,732.45,582.52
2018,6,16,16,30,773.0,99.0,5.4,20.0,521.0,683.23,548.87
2018,6,16,16,45,746.5,95.5,5.35,19.3,471.0,627.64,508.42
2018,6,16,17,0,720.0,92.0,5.3,18.6,421.0,574.58,468.04
2018,6,16,17,15,681.5,88.5,5.25,17.95,370.0,513.21,419.71
2018,6,16,17,30,643.0,85.0,5.2,17.3,319.0,454.07,371.66
2018,6,16,17,45,590.0,79.5,5.15,16.7,269.0,388.25,316.66
2018,6,16,18,0,537.0,74.0,5.1,16.1,219.0,326.85,263.75
2018,6,16,18,15,459.5,66.0,5.0,15.6,172.0,258.29,204.0
2018,6,16,18,30,382.0,58.0,4.9,15.1,125.0,196.61,149.58
2018,6,16,18,45,274.0,46.5,4.75,14.6,87.0,133.56,95.27
2018,6,16,19,0,166.0,35.0,4.6,14.1,49.0,81.91,46.21
2018,6,16,19,15,89.0,20.0,4.6,13.9,27.0,32.93,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.7,5.0,4.77,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.5,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,13.5,6.0,5.72,0.0
2018,6,17,5,15,1.0,13.5,2.55,13.75,13.5,12.51,2.64
2018,6,17,5,30,0.0,21.0,2.6,14.0,21.0,19.48,11.05
2018,6,17,5,45,0.0,33.0,2.6,14.2,33.0,30.64,21.36
2018,6,17,6,0,0.0,45.0,2.6,14.4,45.0,41.82,31.59
2018,6,17,6,15,5.5,68.5,2.55,14.65,70.0,62.39,50.04
2018,6,17,6,30,11.0,92.0,2.5,14.9,95.0,82.28,67.63
2018,6,17,6,45,134.0,121.0,2.5,15.15,174.5,96.24,79.75
2018,6,17,7,0,257.0,150.0,2.5,15.4,254.0,123.85,91.8
2018,6,17,7,15,283.5,169.5,2.45,15.7,298.0,159.35,115.62
2018,6,17,7,30,310.0,189.0,2.4,16.0,342.0,198.22,145.05
2018,6,17,7,45,383.0,192.0,2.35,16.3,401.0,232.69,170.84
2018,6,17,8,0,456.0,195.0,2.3,16.6,460.0,280.44,208.81
2018,6,17,8,15,333.0,242.0,2.25,16.9,444.0,311.05,238.13
2018,6,17,8,30,210.0,289.0,2.2,17.2,428.0,327.99,254.31
2018,6,17,8,45,219.0,310.5,2.15,17.5,464.0,364.64,282.84
2018,6,17,9,0,228.0,332.0,2.1,17.8,500.0,402.27,311.5
2018,6,17,9,15,398.0,288.0,2.05,18.15,600.0,467.9,362.04
2018,6,17,9,30,568.0,244.0,2.0,18.5,700.0,554.39,427.7
2018,6,17,9,45,707.5,190.0,1.95,18.85,781.5,626.56,481.92
2018,6,17,10,0,847.0,136.0,1.9,19.2,863.0,709.05,542.48
2018,6,17,10,15,854.0,137.0,1.9,19.85,889.5,752.62,571.57
2018,6,17,10,30,861.0,138.0,1.9,20.5,916.0,794.56,597.95
2018,6,17,10,45,866.5,138.5,1.85,21.15,936.0,833.01,621.08
2018,6,17,11,0,872.0,139.0,1.8,21.8,956.0,869.34,642.41
2018,6,17,11,15,876.5,138.5,1.85,22.3,969.5,901.61,662.19
2018,6,17,11,30,881.0,138.0,1.9,22.8,983.0,931.39,680.25
2018,6,17,11,45,884.5,136.5,1.95,23.3,989.5,956.69,695.35
2018,6,17,12,0,888.0,135.0,2.0,23.8,996.0,979.19,708.65
2018,6,17,12,15,889.5,134.0,2.1,24.15,995.0,997.33,720.18
2018,6,17,12,30,891.0,133.0,2.2,24.5,994.0,1012.39,729.85
2018,6,17,12,45,892.0,131.0,2.3,24.8,986.5,1022.78,736.78
2018,6,17,13,0,893.0,129.0,2.4,25.1,979.0,1029.86,741.72
2018,6,17,13,15,890.0,128.0,2.45,25.25,963.0,1030.54,742.62
2018,6,17,13,30,887.0,127.0,2.5,25.4,947.0,1027.81,741.52
2018,6,17,13,45,882.0,125.5,2.55,25.6,924.0,1019.18,736.63
2018,6,17,14,0,877.0,124.0,2.6,25.8,901.0,1007.22,729.75
2018,6,17,14,15,870.5,123.0,2.65,25.8,872.5,991.07,720.82
2018,6,17,14,30,864.0,122.0,2.7,25.8,844.0,971.83,709.95
2018,6,17,14,45,855.5,120.0,2.75,25.8,809.5,946.65,695.2
2018,6,17,15,0,847.0,118.0,2.8,25.8,775.0,918.72,678.6
2018,6,17,15,15,835.0,115.5,2.8,25.8,735.0,891.44,661.99
2018,6,17,15,30,823.0,113.0,2.8,25.8,695.0,854.68,638.88
2018,6,17,15,45,809.0,109.0,2.85,25.5,650.5,812.55,612.96
2018,6,17,16,0,795.0,105.0,2.9,25.2,606.0,768.74,585.46
2018,6,17,16,15,776.5,101.5,2.9,24.9,559.0,720.64,554.13
2018,6,17,16,30,758.0,98.0,2.9,24.6,512.0,671.72,521.64
2018,6,17,16,45,733.5,93.5,2.9,24.3,462.5,617.07,483.23
2018,6,17,17,0,709.0,89.0,2.9,24.0,413.0,564.63,444.68
2018,6,17,17,15,675.0,84.0,2.95,23.4,363.0,504.76,399.86
2018,6,17,17,30,641.0,79.0,3.0,22.8,313.0,446.77,354.84
2018,6,17,17,45,593.5,73.0,3.05,22.25,264.0,383.28,303.79
2018,6,17,18,0,546.0,67.0,3.1,21.7,215.0,323.73,254.16
2018,6,17,18,15,477.0,59.5,3.0,20.85,169.5,258.63,199.13
2018,6,17,18,30,408.0,52.0,2.9,20.0,124.0,200.44,148.9
2018,6,17,18,45,309.0,42.0,2.8,19.15,86.5,138.0,96.03
2018,6,17,19,0,210.0,32.0,2.7,18.3,49.0,88.13,48.8
2018,6,17,19,15,116.0,18.5,2.75,17.7,27.0,35.8,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.1,5.0,4.77,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,2.5,2.0,1.45,13.0,2.0,0.0,0.0
2018,6,18,5,0,5.0,4.0,1.6,13.4,4.0,3.81,0.0
2018,6,18,5,15,2.5,7.0,1.7,13.95,7.0,6.57,0.0
2018,6,18,5,30,0.0,10.0,1.8,14.5,10.0,9.26,2.28
2018,6,18,5,45,0.0,15.5,1.9,15.05,15.5,14.36,6.99
2018,6,18,6,0,0.0,21.0,2.0,15.6,21.0,19.46,11.66
2018,6,18,6,15,0.0,28.5,1.95,16.15,28.5,26.44,17.93
2018,6,18,6,30,0.0,36.0,1.9,16.7,36.0,33.42,24.11
2018,6,18,6,45,0.0,58.5,1.85,17.25,58.5,54.39,42.52
2018,6,18,7,0,0.0,81.0,1.8,17.8,81.0,75.01,57.45
2018,6,18,7,15,15.0,128.0,1.75,18.45,135.5,116.76,90.84
2018,6,18,7,30,30.0,175.0,1.7,19.1,190.0,154.4,120.02
2018,6,18,7,45,152.0,198.0,1.7,19.75,285.0,197.99,149.54
2018,6,18,8,0,274.0,221.0,1.7,20.4,380.0,255.61,191.31
2018,6,18,8,15,521.0,171.5,1.75,21.05,505.5,311.56,230.68
2018,6,18,8,30,768.0,122.0,1.8,21.7,631.0,399.36,297.02
2018,6,18,8,45,794.0,120.5,1.85,22.4,677.0,453.02,340.38
2018,6,18,9,0,820.0,119.0,1.9,23.1,723.0,508.39,383.88
2018,6,18,9,15,828.5,122.5,2.05,23.65,760.0,560.08,423.94
2018,6,18,9,30,837.0,126.0,2.2,24.2,797.0,612.68,463.44
2018,6,18,9,45,842.5,130.0,2.3,24.8,829.0,660.73,498.31
2018,6,18,10,0,848.0,134.0,2.4,25.4,861.0,707.43,531.31
2018,6,18,10,15,854.5,135.5,2.5,25.8,888.0,751.13,561.55
2018,6,18,10,30,861.0,137.0,2.6,26.2,915.0,793.15,588.97
2018,6,18,10,45,745.0,209.5,2.7,26.65,893.5,804.64,595.16
2018,6,18,11,0,629.0,282.0,2.8,27.1,872.0,803.36,590.79
2018,6,18,11,15,592.0,310.5,2.9,27.45,872.0,821.18,601.46
2018,6,18,11,30,555.0,339.0,3.0,27.8,872.0,837.45,610.73
2018,6,18,11,45,570.5,332.5,3.05,28.15,883.0,864.19,628.3
2018,6,18,12,0,586.0,326.0,3.1,28.5,894.0,889.44,644.69
2018,6,18,12,15,639.0,291.5,3.25,28.65,910.0,921.71,668.13
2018,6,18,12,30,692.0,257.0,3.4,28.8,926.0,953.51,690.85
2018,6,18,12,45,765.0,209.5,3.5,28.95,943.0,982.94,710.2
2018,6,18,13,0,838.0,162.0,3.6,29.1,960.0,1016.68,732.35
2018,6,18,13,15,825.5,164.5,3.65,29.0,939.5,1011.74,729.95
2018,6,18,13,30,813.0,167.0,3.7,28.9,919.0,1003.54,725.86
2018,6,18,13,45,850.5,143.0,3.75,28.85,912.5,1005.51,728.34
2018,6,18,14,0,888.0,119.0,3.8,28.8,906.0,1013.01,734.46
2018,6,18,14,15,882.5,116.5,3.8,28.5,877.0,996.14,725.19
2018,6,18,14,30,877.0,114.0,3.8,28.2,848.0,976.07,714.04
2018,6,18,14,45,868.5,112.0,3.8,27.95,813.0,950.64,699.21
2018,6,18,15,0,860.0,110.0,3.8,27.7,778.0,922.4,682.49
2018,6,18,15,15,848.5,108.0,3.8,27.7,738.0,888.84,661.42
2018,6,18,15,30,837.0,106.0,3.8,27.7,698.0,853.0,638.7
2018,6,18,15,45,823.5,102.5,3.75,27.0,654.0,817.78,617.71
2018,6,18,16,0,810.0,99.0,3.7,26.3,610.0,774.47,590.72
2018,6,18,16,15,793.0,96.0,3.65,25.85,563.5,727.55,560.16
2018,6,18,16,30,776.0,93.0,3.6,25.4,517.0,679.66,528.37
2018,6,18,16,45,752.5,88.5,3.55,24.95,467.5,624.97,490.19
2018,6,18,17,0,729.0,84.0,3.5,24.5,418.0,570.44,450.1
2018,6,18,17,15,695.5,79.5,3.4,23.8,367.5,512.14,406.05
2018,6,18,17,30,662.0,75.0,3.3,23.1,317.0,454.03,360.67
2018,6,18,17,45,616.0,69.5,3.15,22.4,268.0,390.8,309.65
2018,6,18,18,0,570.0,64.0,3.0,21.7,219.0,331.32,259.97
2018,6,18,18,15,502.0,56.5,2.8,20.85,172.5,265.35,204.11
2018,6,18,18,30,434.0,49.0,2.6,20.0,126.0,206.21,152.95
2018,6,18,18,45,334.5,39.5,2.35,19.2,88.0,143.67,99.81
2018,6,18,19,0,235.0,30.0,2.1,18.4,50.0,91.43,50.76
2018,6,18,19,15,131.0,17.5,2.15,17.9,27.5,37.32,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.4,5.0,4.77,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,11.0,3.0,2.25,13.7,3.5,0.0,0.0
2018,6,19,5,0,22.0,6.0,2.3,13.8,7.0,5.72,0.0
2018,6,19,5,15,155.0,21.0,2.35,14.15,39.0,16.37,4.97
2018,6,19,5,30,288.0,36.0,2.4,14.5,71.0,28.37,18.59
2018,6,19,5,45,308.0,40.0,2.4,14.8,92.5,29.65,20.42
2018,6,19,6,0,328.0,44.0,2.4,15.1,114.0,31.05,21.96
2018,6,19,6,15,164.0,47.0,2.4,15.5,82.0,33.29,24.07
2018,6,19,6,30,0.0,50.0,2.4,15.9,50.0,46.46,35.77
2018,6,19,6,45,0.0,69.0,2.4,16.25,69.0,64.2,51.34
2018,6,19,7,0,0.0,88.0,2.4,16.6,88.0,80.96,62.7
2018,6,19,7,15,2.5,118.5,2.35,17.2,119.5,107.65,84.35
2018,6,19,7,30,5.0,149.0,2.3,17.8,151.0,134.69,105.84
2018,6,19,7,45,13.5,178.5,2.3,18.4,186.0,162.69,127.53
2018,6,19,8,0,22.0,208.0,2.3,19.0,221.0,191.93,149.95
2018,6,19,8,15,39.0,240.5,2.3,19.8,265.5,222.17,172.62
2018,6,19,8,30,56.0,273.0,2.3,20.6,310.0,259.94,200.98
2018,6,19,8,45,256.0,259.0,2.25,21.4,445.5,334.29,256.28
2018,6,19,9,0,456.0,245.0,2.2,22.2,581.0,434.96,331.82
2018,6,19,9,15,632.5,190.5,2.25,22.9,682.5,510.38,388.96
2018,6,19,9,30,809.0,136.0,2.3,23.6,784.0,602.96,458.08
2018,6,19,9,45,859.5,118.5,2.3,24.3,832.5,660.96,499.84
2018,6,19,10,0,910.0,101.0,2.3,25.0,881.0,719.96,541.43
2018,6,19,10,15,915.5,101.5,2.35,25.5,907.5,764.45,570.34
2018,6,19,10,30,921.0,102.0,2.4,26.0,934.0,807.04,597.42
2018,6,19,10,45,925.5,102.5,2.45,26.55,954.5,846.71,622.11
2018,6,19,11,0,930.0,103.0,2.5,27.1,975.0,884.04,644.99
2018,6,19,11,15,932.5,104.0,2.6,27.35,988.5,917.58,666.38
2018,6,19,11,30,935.0,105.0,2.7,27.6,1002.0,948.34,685.92
2018,6,19,11,45,937.0,105.0,2.8,27.9,1008.5,974.8,702.52
2018,6,19,12,0,939.0,105.0,2.9,28.2,1015.0,998.22,717.2
2018,6,19,12,15,935.5,107.5,2.95,28.35,1013.0,1015.65,728.11
2018,6,19,12,30,932.0,110.0,3.0,28.5,1011.0,1029.72,737.0
2018,6,19,12,45,925.5,113.0,3.05,28.65,1001.0,1037.91,742.28
2018,6,19,13,0,919.0,116.0,3.1,28.8,991.0,1042.63,745.51
2018,6,19,13,15,916.0,115.0,3.15,28.8,975.0,1043.35,746.78
2018,6,19,13,30,913.0,114.0,3.2,28.8,959.0,1040.57,745.98
2018,6,19,13,45,908.5,113.5,3.25,28.85,936.5,1033.34,742.32
2018,6,19,14,0,904.0,113.0,3.3,28.9,914.0,1022.69,736.6
2018,6,19,14,15,897.0,111.5,3.3,28.75,884.5,1005.21,726.78
2018,6,19,14,30,890.0,110.0,3.3,28.6,855.0,984.55,714.99
2018,6,19,14,45,881.5,108.0,3.35,28.45,819.5,958.88,700.3
2018,6,19,15,0,873.0,106.0,3.4,28.3,784.0,930.37,683.68
2018,6,19,15,15,861.5,104.0,3.4,28.3,744.0,896.49,662.66
2018,6,19,15,30,850.0,102.0,3.4,28.3,704.0,860.29,639.97
2018,6,19,15,45,835.0,99.5,3.4,27.6,659.5,818.51,614.97
2018,6,19,16,0,820.0,97.0,3.4,26.9,615.0,780.66,592.3
2018,6,19,16,15,801.5,94.0,3.4,26.25,567.5,732.25,561.56
2018,6,19,16,30,783.0,91.0,3.4,25.6,520.0,682.97,529.58
2018,6,19,16,45,759.0,87.0,3.4,24.95,470.0,628.21,492.2
2018,6,19,17,0,735.0,83.0,3.4,24.3,420.0,573.66,452.65
2018,6,19,17,15,702.5,78.5,3.3,23.35,370.0,515.61,409.23
2018,6,19,17,30,670.0,74.0,3.2,22.4,320.0,457.7,364.35
2018,6,19,17,45,625.0,68.5,3.15,21.45,270.5,394.55,313.75
2018,6,19,18,0,580.0,63.0,3.1,20.5,221.0,335.04,264.22
2018,6,19,18,15,513.5,56.5,3.05,19.55,175.0,270.17,209.07
2018,6,19,18,30,447.0,50.0,3.0,18.6,129.0,211.88,158.28
2018,6,19,18,45,348.0,40.5,2.9,17.7,90.5,148.63,104.15
2018,6,19,19,0,249.0,31.0,2.8,16.8,52.0,95.92,54.29
2018,6,19,19,15,139.0,18.0,2.8,16.25,28.5,39.17,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.7,5.0,7.84,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.2,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.35,11.95,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.5,12.2,17.0,13.34,0.0
2018,6,20,5,15,245.0,25.5,2.6,12.75,49.5,20.82,7.76
2018,6,20,5,30,379.0,37.0,2.7,13.3,82.0,29.46,19.61
2018,6,20,5,45,390.5,41.0,2.75,13.85,106.5,30.68,21.41
2018,6,20,6,0,402.0,45.0,2.8,14.4,131.0,32.04,22.9
2018,6,20,6,15,201.0,54.5,2.8,14.9,97.5,38.84,29.08
2018,6,20,6,30,0.0,64.0,2.8,15.4,64.0,59.41,47.33
2018,6,20,6,45,0.0,84.5,2.8,15.9,84.5,77.23,62.88
2018,6,20,7,0,0.0,105.0,2.8,16.4,105.0,95.07,74.53
2018,6,20,7,15,4.5,133.0,2.85,17.0,135.0,119.71,94.31
2018,6,20,7,30,9.0,161.0,2.9,17.6,165.0,145.08,114.3
2018,6,20,7,45,31.0,197.5,2.9,18.2,215.0,176.34,138.07
2018,6,20,8,0,53.0,234.0,2.9,18.8,265.0,215.36,167.95
2018,6,20,8,15,119.5,263.5,2.9,19.45,340.5,261.92,202.62
2018,6,20,8,30,186.0,293.0,2.9,20.1,416.0,321.26,247.51
2018,6,20,8,45,345.0,266.0,2.95,20.7,513.0,378.75,290.84
2018,6,20,9,0,504.0,239.0,3.0,21.3,610.0,453.06,347.79
2018,6,20,9,15,677.0,183.5,3.0,21.8,709.5,527.89,405.52
2018,6,20,9,30,850.0,128.0,3.0,22.3,809.0,620.9,475.97
2018,6,20,9,45,876.5,123.0,3.05,22.85,850.5,675.19,515.85
2018,6,20,10,0,903.0,118.0,3.1,23.4,892.0,729.84,555.17
2018,6,20,10,15,910.0,118.5,3.15,23.8,919.5,775.3,586.07
2018,6,20,10,30,917.0,119.0,3.2,24.2,947.0,818.98,614.6
2018,6,20,10,45,922.0,119.5,3.25,24.6,968.0,859.08,640.37
2018,6,20,11,0,927.0,120.0,3.3,25.0,989.0,896.87,664.36
2018,6,20,11,15,930.5,120.5,3.45,25.15,1003.0,930.88,686.96
2018,6,20,11,30,934.0,121.0,3.6,25.3,1017.0,962.19,707.73
2018,6,20,11,45,936.5,120.5,3.7,25.5,1023.5,988.8,724.93
2018,6,20,12,0,939.0,120.0,3.8,25.7,1030.0,1012.4,740.2
2018,6,20,12,15,940.0,119.0,3.9,25.6,1029.0,1030.95,753.12
2018,6,20,12,30,941.0,118.0,4.0,25.5,1028.0,1046.23,764.03
2018,6,20,12,45,940.5,116.5,4.1,25.4,1019.0,1056.13,771.56
2018,6,20,13,0,940.0,115.0,4.2,25.3,1010.0,1062.53,776.97
2018,6,20,13,15,937.5,114.0,4.25,25.05,994.0,1063.87,779.34
2018,6,20,13,30,935.0,113.0,4.3,24.8,978.0,1061.63,779.52
2018,6,20,13,45,931.0,111.5,4.35,24.55,955.0,1053.81,776.17
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,1042.47,770.62
2018,6,20,14,15,921.5,108.0,4.4,24.0,902.5,1025.69,761.38
2018,6,20,14,30,916.0,106.0,4.4,23.7,873.0,1005.6,750.0
2018,6,20,14,45,908.5,104.0,4.4,23.4,838.0,980.4,735.2
2018,6,20,15,0,901.0,102.0,4.4,23.1,803.0,952.23,718.35
2018,6,20,15,15,890.0,100.0,4.4,23.1,762.0,918.1,696.5
2018,6,20,15,30,879.0,98.0,4.4,23.1,721.0,881.53,672.85
2018,6,20,15,45,865.5,95.5,4.25,22.4,676.0,840.09,646.69
2018,6,20,16,0,852.0,93.0,4.1,21.7,631.0,796.83,618.91
2018,6,20,16,15,835.0,89.0,4.0,21.2,582.5,752.71,589.83
2018,6,20,16,30,818.0,85.0,3.9,20.7,534.0,702.06,555.45
2018,6,20,16,45,794.5,82.0,3.85,20.15,483.5,647.32,517.38
2018,6,20,17,0,771.0,79.0,3.8,19.6,433.0,592.65,476.61
2018,6,20,17,15,739.5,75.0,3.65,18.95,382.0,532.5,430.18
2018,6,20,17,30,708.0,71.0,3.5,18.3,331.0,473.81,383.34
2018,6,20,17,45,664.5,65.5,3.4,17.6,280.5,410.93,331.66
2018,6,20,18,0,621.0,60.0,3.3,16.9,230.0,350.03,279.82
2018,6,20,18,15,556.0,53.5,3.15,16.3,182.5,283.55,222.04
2018,6,20,18,30,491.0,47.0,3.0,15.7,135.0,223.51,168.62
2018,6,20,18,45,390.5,38.5,2.9,15.1,95.0,158.49,111.99
2018,6,20,19,0,290.0,30.0,2.8,14.5,55.0,104.28,59.85
2018,6,20,19,15,164.0,18.0,2.75,14.15,30.5,43.27,0.0
2018,6,20,19,30,38.0,6.0,2.7,13.8,6.0,9.77,0.0
2018,6,20,19,45,19.0,3.0,2.65,13.45,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.85,12.4,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.0,12.6,17.0,13.34,0.0
2018,6,21,5,15,251.0,25.5,3.05,12.9,50.0,20.86,7.58
2018,6,21,5,30,388.0,37.0,3.1,13.2,83.0,29.51,19.63
2018,6,21,5,45,307.5,41.5,3.15,13.55,88.5,31.02,21.73
2018,6,21,6,0,227.0,46.0,3.2,13.9,94.0,33.64,24.37
2018,6,21,6,15,113.5,64.0,3.2,14.4,88.0,50.45,39.47
2018,6,21,6,30,0.0,82.0,3.2,14.9,82.0,74.27,60.58
2018,6,21,6,45,14.5,112.5,3.2,15.4,118.5,99.45,82.52
2018,6,21,7,0,29.0,143.0,3.2,15.9,155.0,120.61,95.2
2018,6,21,7,15,253.5,145.0,3.15,16.45,269.0,137.63,98.92
2018,6,21,7,30,478.0,147.0,3.1,17.0,383.0,185.84,127.44
2018,6,21,7,45,665.5,114.5,3.1,17.6,480.0,229.09,156.72
2018,6,21,8,0,853.0,82.0,3.1,18.2,577.0,302.3,213.53
2018,6,21,8,15,868.5,85.0,3.1,18.8,624.5,359.19,263.6
2018,6,21,8,30,884.0,88.0,3.1,19.4,672.0,417.0,313.43
2018,6,21,8,45,896.0,90.5,3.05,20.05,716.0,473.53,360.73
2018,6,21,9,0,908.0,93.0,3.0,20.7,760.0,530.12,406.4
2018,6,21,9,15,918.5,94.0,2.95,21.3,799.5,584.38,448.8
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,638.03,489.22
2018,6,21,9,45,937.5,95.5,2.9,22.5,873.0,689.09,526.61
2018,6,21,10,0,946.0,96.0,2.9,23.1,907.0,738.86,561.91
2018,6,21,10,15,951.5,97.0,2.85,23.7,934.5,785.38,591.66
2018,6,21,10,30,957.0,98.0,2.8,24.3,962.0,829.91,619.44
2018,6,21,10,45,961.0,98.5,2.8,24.85,982.5,870.58,644.61
2018,6,21,11,0,965.0,99.0,2.8,25.4,1003.0,908.77,667.8
2018,6,21,11,15,967.5,99.5,2.8,25.8,1016.5,943.0,688.54
2018,6,21,11,30,970.0,100.0,2.8,26.2,1030.0,974.34,707.24
2018,6,21,11,45,971.0,100.5,2.85,26.6,1036.5,1001.28,723.44
2018,6,21,12,0,972.0,101.0,2.9,27.0,1043.0,1025.04,737.59
2018,6,21,12,15,966.5,104.5,3.0,27.2,1040.0,1042.18,748.59
2018,6,21,12,30,961.0,108.0,3.1,27.4,1037.0,1055.81,757.5
2018,6,21,12,45,952.5,112.5,3.15,27.6,1026.5,1063.92,762.57
2018,6,21,13,0,944.0,117.0,3.2,27.8,1016.0,1068.45,765.53
2018,6,21,13,15,941.5,116.0,3.3,27.9,1000.0,1069.88,767.39
2018,6,21,13,30,939.0,115.0,3.4,28.0,984.0,1067.71,767.09
2018,6,21,13,45,935.0,113.0,3.45,28.05,960.5,1059.43,762.76
2018,6,21,14,0,931.0,111.0,3.5,28.1,937.0,1047.61,756.3
2018,6,21,14,15,925.0,109.5,3.5,27.95,907.5,1030.88,747.0
2018,6,21,14,30,919.0,108.0,3.5,27.8,878.0,1010.85,735.63
2018,6,21,14,45,912.0,105.5,3.55,27.65,842.5,985.6,721.24
2018,6,21,15,0,905.0,103.0,3.6,27.5,807.0,957.33,704.82
2018,6,21,15,15,893.5,101.0,3.6,27.5,766.0,922.69,683.33
2018,6,21,15,30,882.0,99.0,3.6,27.5,725.0,885.63,660.1
2018,6,21,15,45,870.0,96.0,3.45,26.9,680.5,844.84,634.85
2018,6,21,16,0,858.0,93.0,3.3,26.3,636.0,802.1,607.94
2018,6,21,16,15,841.5,90.0,3.25,25.9,588.0,759.32,580.66
2018,6,21,16,30,825.0,87.0,3.2,25.5,540.0,709.93,548.2
2018,6,21,16,45,801.0,83.5,3.1,25.1,489.0,653.98,509.92
