Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,0,777.0,80.0,3.0,24.7,438.0,598.13,469.09
2018,6,21,17,15,746.0,76.0,2.9,23.95,386.5,537.98,424.3
2018,6,21,17,30,715.0,72.0,2.8,23.2,335.0,479.22,378.94
2018,6,21,17,45,670.0,67.0,2.7,22.45,284.0,415.85,328.29
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,354.52,277.46
2018,6,21,18,15,557.0,55.5,2.25,20.6,185.0,286.59,220.14
2018,6,21,18,30,489.0,49.0,1.9,19.5,137.0,225.38,167.21
2018,6,21,18,45,384.0,40.0,1.55,18.4,96.0,158.56,110.55
2018,6,21,19,0,279.0,31.0,1.2,17.3,55.0,103.18,58.98
2018,6,21,19,15,156.5,18.5,1.2,16.75,30.5,42.67,0.0
2018,6,21,19,30,34.0,6.0,1.2,16.2,6.0,9.37,0.0
2018,6,21,19,45,17.0,3.0,1.2,15.65,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.55,12.55,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.7,13.0,16.0,12.39,0.0
2018,6,22,5,15,219.0,26.0,1.8,13.7,48.0,21.38,7.64
2018,6,22,5,30,346.0,39.0,1.9,14.4,80.0,31.46,21.17
2018,6,22,5,45,435.0,47.5,2.05,15.1,123.5,36.69,26.54
2018,6,22,6,0,524.0,56.0,2.2,15.8,167.0,41.72,31.3
2018,6,22,6,15,583.0,62.0,2.1,16.65,216.0,44.33,33.71
2018,6,22,6,30,642.0,68.0,2.0,17.5,265.0,46.85,35.87
2018,6,22,6,45,683.0,73.0,1.9,18.35,316.5,48.41,37.07
2018,6,22,7,0,724.0,78.0,1.8,19.2,368.0,85.5,47.72
2018,6,22,7,15,754.0,82.0,1.7,20.3,420.0,134.94,74.74
2018,6,22,7,30,784.0,86.0,1.6,21.4,472.0,187.96,113.58
2018,6,22,7,45,806.0,89.5,1.5,22.55,522.5,242.24,157.94
2018,6,22,8,0,828.0,93.0,1.4,23.7,573.0,298.74,205.3
2018,6,22,8,15,845.5,96.0,1.4,24.6,621.0,355.36,252.85
2018,6,22,8,30,863.0,99.0,1.4,25.5,669.0,417.54,303.26
2018,6,22,8,45,876.5,101.0,1.4,26.45,713.0,473.3,347.3
2018,6,22,9,0,890.0,103.0,1.4,27.4,757.0,529.27,389.79
2018,6,22,9,15,898.5,106.0,1.45,28.3,796.0,583.4,429.62
2018,6,22,9,30,907.0,109.0,1.5,29.2,835.0,636.77,467.42
2018,6,22,9,45,912.0,112.5,1.6,30.15,868.0,687.37,502.22
2018,6,22,10,0,917.0,116.0,1.7,31.1,901.0,736.44,534.88
2018,6,22,10,15,923.5,117.0,1.75,32.0,929.0,782.63,563.31
2018,6,22,10,30,930.0,118.0,1.8,32.9,957.0,826.98,589.32
2018,6,22,10,45,933.5,118.5,1.85,33.75,977.0,866.42,611.9
2018,6,22,11,0,937.0,119.0,1.9,34.6,997.0,903.42,632.65
2018,6,22,11,15,939.5,119.5,1.95,35.2,1010.0,936.96,651.67
2018,6,22,11,30,942.0,120.0,2.0,35.8,1023.0,967.7,668.85
2018,6,22,11,45,943.5,119.5,2.1,36.35,1029.0,993.67,683.7
2018,6,22,12,0,945.0,119.0,2.2,36.9,1035.0,1016.55,696.7
2018,6,22,12,15,943.0,120.5,2.3,37.05,1033.5,1034.82,708.13
2018,6,22,12,30,941.0,122.0,2.4,37.2,1032.0,1049.76,717.65
2018,6,22,12,45,937.5,122.5,2.55,37.4,1022.5,1058.82,724.1
2018,6,22,13,0,934.0,123.0,2.7,37.6,1013.0,1064.37,728.55
2018,6,22,13,15,930.5,122.5,2.8,37.5,996.5,1065.38,730.8
2018,6,22,13,30,927.0,122.0,2.9,37.4,980.0,1062.85,731.03
2018,6,22,13,45,922.0,121.0,3.05,37.35,957.0,1054.78,728.27
2018,6,22,14,0,917.0,120.0,3.2,37.3,934.0,1043.24,723.43
2018,6,22,14,15,909.0,118.5,3.25,37.05,903.0,1024.84,714.2
2018,6,22,14,30,901.0,117.0,3.3,36.8,872.0,1003.24,703.01
2018,6,22,14,45,891.5,115.0,3.35,36.55,836.0,976.61,688.63
2018,6,22,15,0,882.0,113.0,3.4,36.3,800.0,947.14,672.37
2018,6,22,15,15,870.0,111.0,3.4,36.3,759.0,912.75,651.83
2018,6,22,15,30,858.0,109.0,3.4,36.3,718.0,876.02,629.65
2018,6,22,15,45,843.0,106.5,3.45,35.45,673.0,840.25,610.32
2018,6,22,16,0,828.0,104.0,3.5,34.6,628.0,796.29,585.06
2018,6,22,16,15,809.5,100.0,3.45,34.0,579.5,746.51,554.25
2018,6,22,16,30,791.0,96.0,3.4,33.4,531.0,695.82,522.19
2018,6,22,16,45,766.0,92.5,3.35,32.75,480.5,640.6,485.61
2018,6,22,17,0,741.0,89.0,3.3,32.1,430.0,585.61,447.05
2018,6,22,17,15,707.5,84.0,3.1,31.05,378.5,526.41,404.33
2018,6,22,17,30,674.0,79.0,2.9,30.0,327.0,467.06,359.98
2018,6,22,17,45,628.0,72.5,2.7,28.9,276.5,401.97,309.71
2018,6,22,18,0,582.0,66.0,2.5,27.8,226.0,340.61,260.52
2018,6,22,18,15,514.5,59.0,2.15,26.35,179.0,274.51,206.46
2018,6,22,18,30,447.0,52.0,1.8,24.9,132.0,215.07,156.58
2018,6,22,18,45,344.0,42.0,1.45,23.45,92.5,149.93,102.87
2018,6,22,19,0,241.0,32.0,1.1,22.0,53.0,96.35,54.6
2018,6,22,19,15,133.5,18.5,1.1,21.35,29.0,39.08,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.7,5.0,7.57,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,1.3,15.05,7.5,0.0,0.0
2018,6,23,5,0,88.0,12.0,1.4,15.5,15.0,11.44,0.0
2018,6,23,5,15,214.5,24.5,1.55,16.2,46.0,19.93,6.37
2018,6,23,5,30,341.0,37.0,1.7,16.9,77.0,29.56,19.3
2018,6,23,5,45,433.0,45.0,1.8,17.65,120.5,34.44,24.28
2018,6,23,6,0,525.0,53.0,1.9,18.4,164.0,39.14,28.69
2018,6,23,6,15,585.0,58.0,1.85,19.3,212.5,41.07,30.48
2018,6,23,6,30,645.0,63.0,1.8,20.2,261.0,42.97,32.07
2018,6,23,6,45,688.0,67.0,1.75,21.1,312.5,48.43,36.67
2018,6,23,7,0,731.0,71.0,1.7,22.0,364.0,79.32,42.22
2018,6,23,7,15,760.5,74.5,1.75,23.3,415.0,128.69,68.65
2018,6,23,7,30,790.0,78.0,1.8,24.6,466.0,181.55,106.9
2018,6,23,7,45,813.0,80.0,1.9,25.9,516.0,235.08,150.31
2018,6,23,8,0,836.0,82.0,2.0,27.2,566.0,296.22,201.0
2018,6,23,8,15,852.5,84.5,2.1,28.15,613.0,352.06,247.89
2018,6,23,8,30,869.0,87.0,2.2,29.1,660.0,408.95,294.55
2018,6,23,8,45,882.0,89.0,2.3,30.05,704.0,464.68,339.0
2018,6,23,9,0,895.0,91.0,2.4,31.0,748.0,520.59,382.0
2018,6,23,9,15,904.5,93.0,2.5,31.8,787.0,574.54,422.32
2018,6,23,9,30,914.0,95.0,2.6,32.6,826.0,627.83,460.8
2018,6,23,9,45,921.0,97.0,2.65,33.4,859.5,678.62,496.07
2018,6,23,10,0,928.0,99.0,2.7,34.2,893.0,728.05,529.29
2018,6,23,10,15,932.5,100.0,2.8,34.95,919.5,773.15,557.39
2018,6,23,10,30,937.0,101.0,2.9,35.7,946.0,816.24,583.53
2018,6,23,10,45,940.5,101.5,2.95,36.45,966.0,855.86,606.78
2018,6,23,11,0,944.0,102.0,3.0,37.2,986.0,893.02,628.17
2018,6,23,11,15,946.5,103.0,3.1,37.5,1000.0,927.16,648.96
2018,6,23,11,30,949.0,104.0,3.2,37.8,1014.0,958.49,667.91
2018,6,23,11,45,950.5,104.5,3.25,38.15,1021.0,985.49,683.63
2018,6,23,12,0,952.0,105.0,3.3,38.5,1028.0,1009.4,697.44
2018,6,23,12,15,950.5,106.0,3.35,38.65,1026.5,1027.72,708.43
2018,6,23,12,30,949.0,107.0,3.4,38.8,1025.0,1042.68,717.46
2018,6,23,12,45,946.0,108.0,3.5,38.9,1016.0,1052.71,724.11
2018,6,23,13,0,943.0,109.0,3.6,39.0,1007.0,1059.23,728.75
2018,6,23,13,15,940.0,108.0,3.6,38.95,991.0,1060.16,729.84
2018,6,23,13,30,937.0,107.0,3.6,38.9,975.0,1057.5,728.9
2018,6,23,13,45,933.5,106.0,3.65,38.9,953.0,1050.78,725.8
2018,6,23,14,0,930.0,105.0,3.7,38.9,931.0,1040.54,720.66
2018,6,23,14,15,923.5,104.0,3.7,38.7,901.5,1023.9,711.92
2018,6,23,14,30,917.0,103.0,3.7,38.5,872.0,1003.99,701.23
2018,6,23,14,45,908.5,101.5,3.7,38.3,836.5,978.47,687.05
2018,6,23,15,0,900.0,100.0,3.7,38.1,801.0,950.03,670.99
2018,6,23,15,15,889.0,98.0,3.7,38.1,760.5,916.02,650.75
2018,6,23,15,30,878.0,96.0,3.7,38.1,720.0,879.58,628.82
2018,6,23,15,45,865.0,93.5,3.6,37.5,675.5,838.67,604.82
2018,6,23,16,0,852.0,91.0,3.5,36.9,631.0,795.91,579.26
2018,6,23,16,15,835.0,88.5,3.45,36.4,583.5,753.54,553.56
2018,6,23,16,30,818.0,86.0,3.4,35.9,536.0,704.67,522.92
2018,6,23,16,45,794.5,82.0,3.3,35.4,485.0,648.83,486.46
2018,6,23,17,0,771.0,78.0,3.2,34.9,434.0,593.06,447.45
2018,6,23,17,15,739.0,74.5,3.1,33.8,383.0,533.19,405.15
2018,6,23,17,30,707.0,71.0,3.0,32.7,332.0,474.8,362.24
2018,6,23,17,45,663.0,66.0,2.85,31.65,281.5,412.24,314.29
2018,6,23,18,0,619.0,61.0,2.7,30.6,231.0,351.7,266.09
2018,6,23,18,15,553.5,54.5,2.6,29.1,183.5,284.99,212.22
2018,6,23,18,30,488.0,48.0,2.5,27.6,136.0,224.77,162.03
2018,6,23,18,45,386.5,39.0,2.35,26.05,95.5,158.87,107.83
2018,6,23,19,0,285.0,30.0,2.2,24.5,55.0,104.26,58.48
2018,6,23,19,15,161.0,18.0,2.35,23.75,30.5,43.13,0.0
2018,6,23,19,30,37.0,6.0,2.5,23.0,6.0,9.74,0.0
2018,6,23,19,45,18.5,3.0,2.65,22.2,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.95,15.5,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,3.0,15.7,13.0,10.48,0.0
2018,6,24,5,15,154.5,25.0,3.1,16.2,40.5,19.68,5.91
2018,6,24,5,30,245.0,39.0,3.2,16.7,68.0,30.24,19.84
2018,6,24,5,45,318.0,52.5,3.3,17.25,108.0,39.96,29.07
2018,6,24,6,0,391.0,66.0,3.4,17.8,148.0,49.27,37.6
2018,6,24,6,15,447.0,76.0,3.45,18.45,194.0,55.48,43.2
2018,6,24,6,30,503.0,86.0,3.5,19.1,240.0,61.52,48.44
2018,6,24,6,45,545.0,94.5,3.5,19.75,288.5,65.13,51.41
2018,6,24,7,0,587.0,103.0,3.5,20.4,337.0,93.42,57.93
2018,6,24,7,15,621.5,109.0,3.5,21.1,387.0,137.45,82.25
2018,6,24,7,30,656.0,115.0,3.5,21.8,437.0,185.65,117.4
2018,6,24,7,45,683.0,120.0,3.55,22.55,486.0,235.42,158.02
2018,6,24,8,0,710.0,125.0,3.6,23.3,535.0,288.11,202.5
2018,6,24,8,15,732.0,129.0,3.6,23.9,582.5,341.04,247.57
2018,6,24,8,30,754.0,133.0,3.6,24.5,630.0,395.86,293.39
2018,6,24,8,45,771.5,135.5,3.6,25.15,673.5,452.48,339.4
2018,6,24,9,0,789.0,138.0,3.6,25.8,717.0,506.1,381.86
2018,6,24,9,15,808.0,138.0,3.6,26.3,758.0,558.97,422.75
2018,6,24,9,30,827.0,138.0,3.6,26.8,799.0,612.34,462.79
2018,6,24,9,45,845.0,135.5,3.65,27.3,835.0,663.03,499.99
2018,6,24,10,0,863.0,133.0,3.7,27.8,871.0,713.42,536.01
2018,6,24,10,15,870.5,134.5,3.7,28.15,899.0,758.65,567.23
2018,6,24,10,30,878.0,136.0,3.7,28.5,927.0,802.27,595.47
2018,6,24,10,45,884.0,136.5,3.75,28.85,948.5,841.97,620.96
2018,6,24,11,0,890.0,137.0,3.8,29.2,970.0,879.56,644.82
2018,6,24,11,15,893.5,137.5,3.8,29.4,984.0,912.7,665.67
2018,6,24,11,30,897.0,138.0,3.8,29.6,998.0,943.25,684.72
2018,6,24,11,45,900.0,138.0,3.85,29.75,1005.5,970.18,701.77
2018,6,24,12,0,903.0,138.0,3.9,29.9,1013.0,994.28,717.0
2018,6,24,12,15,906.0,135.5,3.9,30.0,1012.5,1013.05,728.66
2018,6,24,12,30,909.0,133.0,3.9,30.1,1012.0,1028.72,738.4
2018,6,24,12,45,911.0,130.0,3.95,30.2,1004.5,1039.66,745.53
2018,6,24,13,0,913.0,127.0,4.0,30.3,997.0,1047.22,750.64
2018,6,24,13,15,909.0,126.5,4.0,30.2,980.5,1047.79,751.68
2018,6,24,13,30,905.0,126.0,4.0,30.1,964.0,1044.9,750.67
2018,6,24,13,45,900.0,125.0,4.05,30.0,941.5,1037.04,746.93
2018,6,24,14,0,895.0,124.0,4.1,29.9,919.0,1025.8,741.13
2018,6,24,14,15,886.5,123.0,4.1,29.6,888.5,1007.82,731.31
2018,6,24,14,30,878.0,122.0,4.1,29.3,858.0,986.72,719.53
2018,6,24,14,45,868.5,120.0,4.1,29.05,822.5,960.64,704.32
2018,6,24,15,0,859.0,118.0,4.1,28.8,787.0,931.79,687.24
2018,6,24,15,15,847.0,115.5,4.1,28.8,746.5,897.54,665.76
2018,6,24,15,30,835.0,113.0,4.1,28.8,706.0,867.64,647.15
2018,6,24,15,45,818.5,110.5,4.15,27.9,661.0,824.92,621.99
2018,6,24,16,0,802.0,108.0,4.2,27.0,616.0,780.64,595.26
2018,6,24,16,15,780.5,104.5,4.2,26.4,567.5,730.12,562.59
2018,6,24,16,30,759.0,101.0,4.2,25.8,519.0,678.98,528.79
2018,6,24,16,45,732.5,97.0,4.2,25.15,469.0,625.63,491.63
2018,6,24,17,0,706.0,93.0,4.2,24.5,419.0,570.66,451.5
2018,6,24,17,15,670.5,88.0,4.15,23.65,368.5,510.01,405.88
2018,6,24,17,30,635.0,83.0,4.1,22.8,318.0,451.34,360.22
2018,6,24,17,45,586.5,77.0,4.05,21.95,268.5,387.48,308.84
2018,6,24,18,0,538.0,71.0,4.0,21.1,219.0,327.61,258.98
2018,6,24,18,15,471.0,62.5,3.85,20.3,173.0,262.26,203.47
2018,6,24,18,30,404.0,54.0,3.7,19.5,127.0,203.62,152.62
2018,6,24,18,45,310.5,42.5,3.6,18.65,88.5,140.67,99.05
2018,6,24,19,0,217.0,31.0,3.5,17.8,50.0,90.35,52.67
2018,6,24,19,15,122.0,18.0,3.4,17.4,27.5,36.93,0.0
2018,6,24,19,30,27.0,5.0,3.3,17.0,5.0,7.72,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.65,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.5,3.2,13.95,4.0,0.0,0.0
2018,6,25,5,0,25.0,7.0,3.3,14.1,8.0,6.67,0.0
2018,6,25,5,15,75.5,18.0,3.4,14.45,26.0,15.19,3.08
2018,6,25,5,30,126.0,29.0,3.5,14.8,44.0,22.13,13.12
2018,6,25,5,45,75.5,33.5,3.65,15.2,43.5,27.56,18.5
2018,6,25,6,0,25.0,38.0,3.8,15.6,43.0,35.37,25.69
2018,6,25,6,15,12.5,40.5,3.75,16.0,43.0,37.82,28.01
2018,6,25,6,30,0.0,43.0,3.7,16.4,43.0,39.93,29.9
2018,6,25,6,45,0.0,46.5,3.65,16.8,46.5,43.2,32.71
2018,6,25,7,0,0.0,50.0,3.6,17.2,50.0,46.47,33.66
2018,6,25,7,15,0.0,66.5,3.6,17.85,66.5,61.87,46.34
2018,6,25,7,30,0.0,83.0,3.6,18.5,83.0,77.29,58.83
2018,6,25,7,45,0.0,106.0,3.55,19.15,106.0,97.97,75.43
2018,6,25,8,0,0.0,129.0,3.5,19.8,129.0,118.59,91.7
2018,6,25,8,15,97.0,177.5,3.45,20.4,241.5,185.57,142.73
2018,6,25,8,30,194.0,226.0,3.4,21.0,354.0,264.96,203.76
2018,6,25,8,45,371.5,228.0,3.4,21.55,493.0,353.78,271.58
2018,6,25,9,0,549.0,230.0,3.4,22.1,632.0,465.19,356.39
2018,6,25,9,15,691.0,181.5,3.45,22.7,715.0,530.97,407.18
2018,6,25,9,30,833.0,133.0,3.5,23.3,798.0,610.78,468.0
2018,6,25,9,45,848.0,131.5,3.5,23.85,833.0,661.42,505.24
2018,6,25,10,0,863.0,130.0,3.5,24.4,868.0,710.22,540.3
2018,6,25,10,15,870.5,131.0,3.6,24.75,895.5,755.02,571.95
2018,6,25,10,30,878.0,132.0,3.7,25.1,923.0,798.2,600.73
2018,6,25,10,45,884.0,132.5,3.75,25.5,944.5,837.91,626.5
2018,6,25,11,0,890.0,133.0,3.8,25.9,966.0,875.51,650.6
2018,6,25,11,15,893.5,133.5,3.85,26.0,980.0,908.65,672.31
2018,6,25,11,30,897.0,134.0,3.9,26.1,994.0,939.22,692.23
2018,6,25,11,45,899.5,133.5,4.0,26.2,1000.5,965.23,709.39
2018,6,25,12,0,902.0,133.0,4.1,26.3,1007.0,988.37,724.71
2018,6,25,12,15,904.5,131.0,4.15,26.2,1006.5,1007.11,737.47
2018,6,25,12,30,907.0,129.0,4.2,26.1,1006.0,1022.74,748.3
2018,6,25,12,45,909.5,126.0,4.25,26.0,999.0,1034.15,756.49
2018,6,25,13,0,912.0,123.0,4.3,25.9,992.0,1042.18,762.6
2018,6,25,13,15,910.0,121.5,4.35,25.7,976.5,1043.76,764.92
2018,6,25,13,30,908.0,120.0,4.4,25.5,961.0,1041.85,765.11
2018,6,25,13,45,904.5,118.0,4.4,25.35,938.5,1034.43,761.36
2018,6,25,14,0,901.0,116.0,4.4,25.2,916.0,1023.58,755.48
2018,6,25,14,15,895.5,113.5,4.4,24.95,887.0,1006.86,746.08
2018,6,25,14,30,890.0,111.0,4.4,24.7,858.0,986.9,734.59
2018,6,25,14,45,882.5,108.5,4.4,24.45,823.0,961.91,719.73
2018,6,25,15,0,875.0,106.0,4.4,24.2,788.0,934.0,702.88
2018,6,25,15,15,863.5,104.0,4.4,24.2,748.0,900.29,681.27
2018,6,25,15,30,852.0,102.0,4.4,24.2,708.0,864.25,657.95
2018,6,25,15,45,840.0,99.0,4.25,23.3,664.5,824.55,633.48
2018,6,25,16,0,828.0,96.0,4.1,22.4,621.0,788.57,611.32
2018,6,25,16,15,813.0,92.0,4.05,21.85,574.5,741.54,580.37
2018,6,25,16,30,798.0,88.0,4.0,21.3,528.0,693.33,548.03
2018,6,25,16,45,776.0,84.0,3.95,20.8,478.5,639.4,510.37
2018,6,25,17,0,754.0,80.0,3.9,20.3,429.0,585.43,470.11
2018,6,25,17,15,723.5,76.5,3.85,19.7,379.0,527.22,425.38
2018,6,25,17,30,693.0,73.0,3.8,19.1,329.0,471.96,381.37
2018,6,25,17,45,649.5,67.5,3.75,18.45,279.0,408.27,329.22
2018,6,25,18,0,606.0,62.0,3.7,17.8,229.0,348.02,278.07
2018,6,25,18,15,541.5,55.5,3.6,17.25,182.0,282.31,221.1
2018,6,25,18,30,477.0,49.0,3.5,16.7,135.0,222.95,168.42
2018,6,25,18,45,378.0,40.0,3.4,16.1,95.5,158.17,112.19
2018,6,25,19,0,279.0,31.0,3.3,15.5,56.0,104.34,61.45
2018,6,25,19,15,157.5,18.5,3.2,15.2,31.0,48.6,0.0
2018,6,25,19,30,36.0,6.0,3.1,14.9,6.0,9.68,0.0
2018,6,25,19,45,18.0,3.0,3.05,14.55,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.5,2.7,12.4,8.0,0.0,0.0
2018,6,26,5,0,95.0,13.0,2.8,12.7,16.0,12.39,0.0
2018,6,26,5,15,229.0,25.0,2.85,13.3,47.5,20.59,5.84
2018,6,26,5,30,363.0,37.0,2.9,13.9,79.0,29.75,19.62
2018,6,26,5,45,457.0,44.5,3.0,14.5,123.0,34.17,24.34
2018,6,26,6,0,551.0,52.0,3.1,15.1,167.0,38.47,28.48
2018,6,26,6,15,610.5,57.5,3.05,15.8,216.5,40.86,30.73
2018,6,26,6,30,670.0,63.0,3.0,16.5,266.0,43.16,32.75
2018,6,26,6,45,712.0,67.0,3.0,17.15,318.5,48.64,37.47
2018,6,26,7,0,754.0,71.0,3.0,17.8,371.0,78.03,42.4
2018,6,26,7,15,783.0,74.0,3.0,18.6,422.5,128.19,69.08
2018,6,26,7,30,812.0,77.0,3.0,19.4,474.0,181.8,108.61
2018,6,26,7,45,834.0,80.0,3.0,20.15,525.0,237.17,154.88
2018,6,26,8,0,856.0,83.0,3.0,20.9,576.0,300.06,208.89
2018,6,26,8,15,872.5,85.0,3.0,21.6,624.0,356.64,258.14
2018,6,26,8,30,889.0,87.0,3.0,22.3,672.0,414.24,307.22
2018,6,26,8,45,901.5,89.0,3.05,22.95,716.0,470.89,354.35
2018,6,26,9,0,914.0,91.0,3.1,23.6,760.0,527.65,400.0
2018,6,26,9,15,921.0,94.0,3.15,24.2,799.0,582.19,442.55
2018,6,26,9,30,928.0,97.0,3.2,24.8,838.0,635.81,482.98
2018,6,26,9,45,932.0,100.5,3.2,25.4,871.0,686.83,520.04
2018,6,26,10,0,936.0,104.0,3.2,26.0,904.0,736.2,554.77
2018,6,26,10,15,941.0,105.5,3.35,26.3,931.5,782.62,586.4
2018,6,26,10,30,946.0,107.0,3.5,26.6,959.0,827.07,615.91
2018,6,26,10,45,949.5,107.5,3.6,26.9,979.0,867.2,642.01
2018,6,26,11,0,953.0,108.0,3.7,27.2,999.0,904.85,666.27
2018,6,26,11,15,955.5,108.5,3.8,27.2,1013.0,939.0,688.89
2018,6,26,11,30,958.0,109.0,3.9,27.2,1027.0,970.31,709.61
2018,6,26,11,45,959.5,109.0,4.0,27.25,1033.5,997.25,727.33
2018,6,26,12,0,961.0,109.0,4.1,27.3,1040.0,1021.06,743.06
2018,6,26,12,15,962.0,108.0,4.15,27.2,1039.0,1040.2,755.96
2018,6,26,12,30,963.0,107.0,4.2,27.1,1038.0,1055.97,766.78
2018,6,26,12,45,963.5,105.5,4.3,26.95,1030.0,1067.29,775.32
2018,6,26,13,0,964.0,104.0,4.4,26.8,1022.0,1075.03,781.69
2018,6,26,13,15,961.5,103.0,4.45,26.65,1006.0,1076.64,783.9
2018,6,26,13,30,959.0,102.0,4.5,26.5,990.0,1074.58,783.9
2018,6,26,13,45,955.0,100.5,4.55,26.3,967.0,1066.85,780.47
2018,6,26,14,0,951.0,99.0,4.6,26.1,944.0,1055.51,774.87
2018,6,26,14,15,945.5,98.0,4.6,25.8,915.0,1039.7,766.41
2018,6,26,14,30,940.0,97.0,4.6,25.5,886.0,1020.51,755.78
2018,6,26,14,45,932.5,95.5,4.6,25.2,850.5,995.6,741.35
2018,6,26,15,0,925.0,94.0,4.6,24.9,815.0,967.62,724.84
2018,6,26,15,15,915.0,91.5,4.6,24.9,774.0,933.39,703.12
2018,6,26,15,30,905.0,89.0,4.6,24.9,733.0,896.57,679.52
2018,6,26,15,45,892.5,87.0,4.5,24.0,688.0,855.83,654.68
2018,6,26,16,0,880.0,85.0,4.4,23.1,643.0,813.11,628.17
2018,6,26,16,15,863.5,82.0,4.35,22.45,594.5,764.44,596.56
2018,6,26,16,30,847.0,79.0,4.3,21.8,546.0,714.61,563.48
2018,6,26,16,45,825.5,75.5,4.2,21.2,495.0,664.13,528.97
2018,6,26,17,0,804.0,72.0,4.1,20.6,444.0,608.86,488.24
2018,6,26,17,15,774.0,68.0,4.0,19.95,392.0,548.09,441.68
2018,6,26,17,30,744.0,64.0,3.9,19.3,340.0,488.59,394.48
2018,6,26,17,45,702.0,60.0,3.8,18.65,289.0,424.74,342.09
2018,6,26,18,0,660.0,56.0,3.7,18.0,238.0,364.02,290.38
2018,6,26,18,15,597.0,50.5,3.55,17.4,190.0,298.53,233.35
2018,6,26,18,30,534.0,45.0,3.4,16.8,142.0,237.87,179.25
2018,6,26,18,45,428.5,37.0,3.25,16.2,100.0,169.27,119.63
2018,6,26,19,0,323.0,29.0,3.1,15.6,58.0,112.38,65.95
2018,6,26,19,15,186.5,17.5,3.05,15.3,32.0,52.58,0.0
2018,6,26,19,30,50.0,6.0,3.0,15.0,6.0,11.25,0.0
2018,6,26,19,45,25.0,3.0,2.95,14.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.25,13.0,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.3,13.1,14.0,11.44,0.0
2018,6,27,5,15,205.5,25.5,3.3,13.45,46.0,20.18,5.14
2018,6,27,5,30,340.0,39.0,3.3,13.8,78.0,31.78,21.3
2018,6,27,5,45,392.0,45.0,3.35,14.15,110.5,34.59,24.73
2018,6,27,6,0,444.0,51.0,3.4,14.5,143.0,37.45,27.64
2018,6,27,6,15,222.0,66.5,3.4,15.05,112.5,47.91,37.09
2018,6,27,6,30,0.0,82.0,3.4,15.6,82.0,74.15,60.31
2018,6,27,6,45,27.0,116.0,3.35,16.15,126.5,97.64,80.72
2018,6,27,7,0,54.0,150.0,3.3,16.7,171.0,125.69,98.66
2018,6,27,7,15,235.0,155.5,3.3,17.35,267.5,141.72,102.93
2018,6,27,7,30,416.0,161.0,3.3,18.0,364.0,184.28,128.35
2018,6,27,7,45,633.5,122.0,3.3,18.65,468.5,224.72,153.51
2018,6,27,8,0,851.0,83.0,3.3,19.3,573.0,297.92,208.76
2018,6,27,8,15,867.5,85.5,3.35,19.9,621.0,354.64,258.62
2018,6,27,8,30,884.0,88.0,3.4,20.5,669.0,412.41,308.46
2018,6,27,8,45,897.0,90.0,3.4,21.1,713.0,469.03,356.05
2018,6,27,9,0,910.0,92.0,3.4,21.7,757.0,525.83,402.2
2018,6,27,9,15,912.0,97.5,3.45,22.15,794.5,579.72,444.96
2018,6,27,9,30,914.0,103.0,3.5,22.6,832.0,632.24,485.29
2018,6,27,9,45,911.0,111.0,3.55,23.05,863.0,682.22,522.45
2018,6,27,10,0,908.0,119.0,3.6,23.5,894.0,729.98,556.93
2018,6,27,10,15,913.5,120.0,3.7,23.8,921.0,775.26,588.62
2018,6,27,10,30,919.0,121.0,3.8,24.1,948.0,818.66,617.64
2018,6,27,10,45,924.0,121.5,3.85,24.35,969.5,859.13,644.28
2018,6,27,11,0,929.0,122.0,3.9,24.6,991.0,897.3,669.14
2018,6,27,11,15,932.0,122.5,4.0,24.6,1005.0,931.27,691.96
2018,6,27,11,30,935.0,123.0,4.1,24.6,1019.0,962.51,712.92
2018,6,27,11,45,937.0,122.5,4.25,24.6,1025.5,989.02,731.03
2018,6,27,12,0,939.0,122.0,4.4,24.6,1032.0,1012.51,747.21
2018,6,27,12,15,938.5,122.5,4.45,24.45,1031.0,1031.43,760.3
2018,6,27,12,30,938.0,123.0,4.5,24.3,1030.0,1047.06,771.35
2018,6,27,12,45,936.0,123.0,4.6,24.1,1021.5,1057.34,779.67
2018,6,27,13,0,934.0,123.0,4.7,23.9,1013.0,1064.14,786.0
2018,6,27,13,15,931.0,121.5,4.7,23.65,996.5,1064.9,787.69
2018,6,27,13,30,928.0,120.0,4.7,23.4,980.0,1062.08,787.18
2018,6,27,13,45,924.0,118.0,4.75,23.15,956.5,1054.19,783.9
2018,6,27,14,0,920.0,116.0,4.8,22.9,933.0,1042.8,778.38
2018,6,27,14,15,914.0,114.0,4.85,22.55,903.5,1025.99,769.6
2018,6,27,14,30,908.0,112.0,4.9,22.2,874.0,1005.89,758.63
2018,6,27,14,45,900.5,109.5,4.9,21.85,839.0,980.66,743.71
2018,6,27,15,0,893.0,107.0,4.9,21.5,804.0,952.45,726.71
2018,6,27,15,15,882.0,105.0,4.9,21.5,763.5,918.8,704.83
2018,6,27,15,30,871.0,103.0,4.9,21.5,723.0,882.73,681.15
2018,6,27,15,45,858.0,100.0,4.9,20.55,678.0,841.65,656.15
2018,6,27,16,0,845.0,97.0,4.9,19.6,633.0,804.32,633.43
2018,6,27,16,15,829.5,93.0,4.85,19.1,585.5,756.3,601.02
2018,6,27,16,30,814.0,89.0,4.8,18.6,538.0,707.09,567.2
2018,6,27,16,45,792.0,85.0,4.8,18.1,487.5,652.47,528.61
2018,6,27,17,0,770.0,81.0,4.8,17.6,437.0,597.78,487.19
2018,6,27,17,15,737.0,76.5,4.7,17.05,385.0,536.19,438.79
2018,6,27,17,30,704.0,72.0,4.6,16.5,333.0,476.2,390.12
2018,6,27,17,45,659.5,67.0,4.55,16.0,282.5,413.52,337.68
2018,6,27,18,0,615.0,62.0,4.5,15.5,232.0,352.83,285.22
2018,6,27,18,15,548.5,56.0,4.35,15.0,184.5,286.33,226.73
2018,6,27,18,30,482.0,50.0,4.2,14.5,137.0,226.34,172.84
2018,6,27,18,45,379.0,41.0,4.1,14.05,96.5,159.99,114.73
2018,6,27,19,0,276.0,32.0,4.0,13.6,56.0,104.97,62.75
2018,6,27,19,15,155.5,19.0,3.9,13.4,31.0,48.82,0.0
2018,6,27,19,30,35.0,6.0,3.8,13.2,6.0,9.61,0.0
2018,6,27,19,45,17.5,3.0,3.7,13.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.15,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.3,13.0,11.44,0.0
2018,6,28,5,15,137.5,27.0,3.9,14.65,41.0,21.4,5.18
2018,6,28,5,30,235.0,42.0,4.0,15.0,69.0,32.77,21.96
2018,6,28,5,45,332.0,51.5,4.05,15.4,109.5,39.3,28.66
2018,6,28,6,0,429.0,61.0,4.1,15.8,150.0,46.42,35.37
2018,6,28,6,15,494.5,68.5,4.1,16.25,197.5,50.02,38.75
2018,6,28,6,30,560.0,76.0,4.1,16.7,245.0,53.46,41.81
2018,6,28,6,45,608.5,80.5,4.1,17.2,295.0,54.26,42.41
2018,6,28,7,0,657.0,85.0,4.1,17.7,345.0,79.17,46.32
2018,6,28,7,15,693.0,89.0,4.1,18.15,396.5,125.66,71.06
2018,6,28,7,30,729.0,93.0,4.1,18.6,448.0,176.4,108.27
2018,6,28,7,45,756.5,95.5,4.1,19.1,498.0,232.39,154.83
2018,6,28,8,0,784.0,98.0,4.1,19.6,548.0,286.69,201.98
2018,6,28,8,15,805.0,100.0,4.1,20.0,596.0,341.15,249.89
2018,6,28,8,30,826.0,102.0,4.1,20.4,644.0,397.29,298.49
2018,6,28,8,45,842.0,103.5,4.1,20.85,688.0,456.09,347.92
2018,6,28,9,0,858.0,105.0,4.1,21.3,732.0,511.15,393.15
2018,6,28,9,15,869.5,106.5,4.05,21.65,771.0,564.1,435.52
2018,6,28,9,30,881.0,108.0,4.0,22.0,810.0,616.63,476.25
2018,6,28,9,45,890.0,109.0,4.0,22.35,843.5,666.5,513.97
2018,6,28,10,0,899.0,110.0,4.0,22.7,877.0,715.23,549.84
2018,6,28,10,15,905.5,111.0,4.05,22.95,904.5,760.82,581.82
2018,6,28,10,30,912.0,112.0,4.1,23.2,932.0,804.63,611.38
2018,6,28,10,45,916.5,112.5,4.1,23.45,953.0,844.4,637.62
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,881.87,662.05
2018,6,28,11,15,923.0,114.0,4.15,23.8,987.5,915.15,684.09
2018,6,28,11,30,925.0,115.0,4.2,23.9,1001.0,945.69,704.21
2018,6,28,11,45,925.5,115.0,4.2,23.95,1006.5,971.01,720.67
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,993.28,735.12
2018,6,28,12,15,927.0,114.5,4.2,24.0,1011.5,1012.41,747.68
2018,6,28,12,30,928.0,114.0,4.2,24.0,1011.0,1028.33,758.17
2018,6,28,12,45,928.0,112.0,4.25,24.0,1002.5,1038.43,765.25
2018,6,28,13,0,928.0,110.0,4.3,24.0,994.0,1045.08,770.19
2018,6,28,13,15,925.0,109.0,4.25,23.9,978.0,1046.21,771.31
2018,6,28,13,30,922.0,108.0,4.2,23.8,962.0,1043.8,770.26
2018,6,28,13,45,917.0,107.5,4.2,23.7,939.5,1036.41,766.35
2018,6,28,14,0,912.0,107.0,4.2,23.6,917.0,1025.57,760.31
2018,6,28,14,15,906.0,106.0,4.15,23.45,888.5,1009.86,750.97
2018,6,28,14,30,900.0,105.0,4.1,23.3,860.0,990.91,739.55
2018,6,28,14,45,892.5,103.0,4.1,23.1,825.5,966.33,724.83
2018,6,28,15,0,885.0,101.0,4.1,22.9,791.0,938.81,708.11
2018,6,28,15,15,874.0,99.0,4.1,22.9,751.0,905.36,686.7
2018,6,28,15,30,863.0,97.0,4.1,22.9,711.0,869.5,663.52
2018,6,28,15,45,848.5,94.5,4.0,22.25,666.5,827.94,637.31
2018,6,28,16,0,834.0,92.0,3.9,21.6,622.0,784.65,609.52
2018,6,28,16,15,815.0,89.5,3.9,21.1,574.0,741.56,581.49
2018,6,28,16,30,796.0,87.0,3.9,20.6,526.0,692.11,548.23
2018,6,28,16,45,771.5,84.0,3.85,20.1,476.5,637.69,510.18
2018,6,28,17,0,747.0,81.0,3.8,19.6,427.0,583.45,469.62
2018,6,28,17,15,712.5,77.5,3.75,18.9,376.0,523.16,423.36
2018,6,28,17,30,678.0,74.0,3.7,18.2,325.0,466.28,378.14
2018,6,28,17,45,629.5,69.0,3.65,17.5,275.0,401.39,324.97
2018,6,28,18,0,581.0,64.0,3.6,16.8,225.0,340.44,273.27
2018,6,28,18,15,510.5,58.0,3.55,16.2,178.5,274.13,215.88
2018,6,28,18,30,440.0,52.0,3.5,15.6,132.0,214.76,163.39
2018,6,28,18,45,335.0,42.5,3.4,15.0,92.5,149.53,107.08
2018,6,28,19,0,230.0,33.0,3.3,14.4,53.0,96.23,57.7
2018,6,28,19,15,127.5,19.5,3.3,14.25,29.5,44.86,0.0
2018,6,28,19,30,25.0,6.0,3.3,14.1,6.0,8.51,0.0
2018,6,28,19,45,12.5,3.0,3.35,13.9,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,4,45,42.0,6.0,2.05,13.05,7.0,0.0,0.0
2018,6,29,5,0,84.0,12.0,2.2,13.3,14.0,11.44,0.0
2018,6,29,5,15,208.5,24.0,2.25,13.9,43.5,19.77,3.81
2018,6,29,5,30,333.0,36.0,2.3,14.5,73.0,28.96,18.77
2018,6,29,5,45,423.0,44.0,2.35,15.15,115.0,33.85,23.96
2018,6,29,6,0,513.0,52.0,2.4,15.8,157.0,38.57,28.47
2018,6,29,6,15,572.5,57.5,2.35,16.5,205.0,40.93,30.7
2018,6,29,6,30,632.0,63.0,2.3,17.2,253.0,43.21,32.7
2018,6,29,6,45,674.0,67.0,2.3,17.9,303.0,48.68,37.39
2018,6,29,7,0,716.0,71.0,2.3,18.6,353.0,74.29,41.18
2018,6,29,7,15,745.5,74.5,2.3,19.4,404.0,122.68,66.2
2018,6,29,7,30,775.0,78.0,2.3,20.2,455.0,174.58,103.88
2018,6,29,7,45,798.0,80.5,2.35,21.05,504.5,227.63,147.69
2018,6,29,8,0,821.0,83.0,2.4,21.9,554.0,283.02,195.24
2018,6,29,8,15,838.0,85.5,2.45,22.8,601.0,343.55,246.9
2018,6,29,8,30,855.0,88.0,2.5,23.7,648.0,399.9,294.34
2018,6,29,8,45,868.0,90.0,2.6,24.55,691.5,454.99,339.67
2018,6,29,9,0,881.0,92.0,2.7,25.4,735.0,510.29,383.64
2018,6,29,9,15,889.0,95.0,2.8,26.15,773.5,563.77,424.93
2018,6,29,9,30,897.0,98.0,2.9,26.9,812.0,616.49,464.27
2018,6,29,9,45,901.5,101.5,3.05,27.65,845.0,666.46,500.57
2018,6,29,10,0,906.0,105.0,3.2,28.4,878.0,714.91,534.74
2018,6,29,10,15,912.0,106.5,3.25,29.0,905.5,760.89,565.04
2018,6,29,10,30,918.0,108.0,3.3,29.6,933.0,805.06,592.97
2018,6,29,10,45,922.0,108.5,3.35,30.15,953.5,844.67,617.61
2018,6,29,11,0,926.0,109.0,3.4,30.7,974.0,881.93,640.44
2018,6,29,11,15,928.5,109.5,3.5,31.2,987.5,915.37,660.98
2018,6,29,11,30,931.0,110.0,3.6,31.7,1001.0,946.05,679.63
2018,6,29,11,45,932.5,110.5,3.65,32.15,1008.0,972.94,695.59
2018,6,29,12,0,934.0,111.0,3.7,32.6,1015.0,996.81,709.59
2018,6,29,12,15,932.0,112.0,3.8,32.7,1013.5,1014.67,721.13
2018,6,29,12,30,930.0,113.0,3.9,32.8,1012.0,1029.21,730.68
2018,6,29,12,45,926.0,114.5,4.0,32.95,1003.0,1038.9,737.11
2018,6,29,13,0,922.0,116.0,4.1,33.1,994.0,1045.13,741.48
2018,6,29,13,15,919.0,115.0,4.15,33.05,978.5,1046.35,743.1
2018,6,29,13,30,916.0,114.0,4.2,33.0,963.0,1044.06,742.64
2018,6,29,13,45,911.5,112.5,4.25,32.9,940.0,1036.25,738.93
2018,6,29,14,0,907.0,111.0,4.3,32.8,917.0,1025.0,733.15
2018,6,29,14,15,901.0,109.5,4.3,32.6,888.0,1008.89,724.34
2018,6,29,14,30,895.0,108.0,4.3,32.4,859.0,989.55,713.51
2018,6,29,14,45,887.5,105.0,4.3,32.2,824.0,964.04,698.69
2018,6,29,15,0,880.0,102.0,4.3,32.0,789.0,935.59,681.92
2018,6,29,15,15,869.0,100.0,4.3,32.0,749.0,902.29,661.31
2018,6,29,15,30,858.0,98.0,4.3,32.0,709.0,866.6,638.99
2018,6,29,15,45,845.5,95.5,4.2,31.25,665.5,826.92,615.24
2018,6,29,16,0,833.0,93.0,4.1,30.5,622.0,785.37,589.87
2018,6,29,16,15,817.5,89.0,4.0,29.95,575.0,743.35,563.3
2018,6,29,16,30,802.0,85.0,3.9,29.4,528.0,694.64,531.52
2018,6,29,16,45,779.5,81.5,3.8,28.8,478.5,640.79,495.45
2018,6,29,17,0,757.0,78.0,3.7,28.2,429.0,586.93,456.68
2018,6,29,17,15,726.0,74.0,3.5,27.35,378.5,527.72,412.81
2018,6,29,17,30,695.0,70.0,3.3,26.5,328.0,469.93,368.49
2018,6,29,17,45,652.0,65.0,3.15,25.65,278.0,408.31,319.69
2018,6,29,18,0,609.0,60.0,3.0,24.8,228.0,348.67,270.73
2018,6,29,18,15,545.0,53.5,2.75,23.75,181.0,282.87,215.72
2018,6,29,18,30,481.0,47.0,2.5,22.7,134.0,223.42,164.68
2018,6,29,18,45,382.5,38.5,2.2,21.65,94.5,158.91,110.2
2018,6,29,19,0,284.0,30.0,1.9,20.6,55.0,105.33,60.95
2018,6,29,19,15,161.0,18.0,2.05,20.05,30.5,49.19,0.0
2018,6,29,19,30,38.0,6.0,2.2,19.5,6.0,9.97,0.0
2018,6,29,19,45,19.0,3.0,2.3,18.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,30,4,45,55.0,6.0,1.55,14.2,7.0,0.0,0.0
2018,6,30,5,0,110.0,12.0,1.7,14.6,14.0,11.44,0.0
2018,6,30,5,15,246.5,22.5,1.8,15.25,44.5,18.37,2.46
2018,6,30,5,30,383.0,33.0,1.9,15.9,75.0,26.19,16.29
2018,6,30,5,45,471.0,39.5,2.0,16.55,117.5,29.92,20.39
2018,6,30,6,0,559.0,46.0,2.1,17.2,160.0,33.57,23.92
2018,6,30,6,15,616.0,51.5,2.0,18.2,209.0,39.65,29.35
2018,6,30,6,30,673.0,57.0,1.9,19.2,258.0,42.47,31.77
2018,6,30,6,45,713.0,60.5,1.8,20.25,309.0,43.48,32.49
2018,6,30,7,0,753.0,64.0,1.7,21.3,360.0,69.06,36.05
2018,6,30,7,15,780.5,67.5,1.6,22.55,411.5,119.36,61.38
2018,6,30,7,30,808.0,71.0,1.5,23.8,463.0,172.92,99.48
2018,6,30,7,45,829.0,73.0,1.4,25.1,512.5,232.67,147.48
2018,6,30,8,0,850.0,75.0,1.3,26.4,562.0,288.5,193.89
2018,6,30,8,15,865.5,78.0,1.4,27.45,609.5,345.2,241.4
2018,6,30,8,30,881.0,81.0,1.5,28.5,657.0,402.87,288.56
2018,6,30,8,45,893.0,82.5,1.6,29.5,700.5,458.46,332.84
2018,6,30,9,0,905.0,84.0,1.7,30.5,744.0,514.12,375.55
2018,6,30,9,15,913.0,86.0,1.85,31.35,782.0,567.92,415.84
2018,6,30,9,30,921.0,88.0,2.0,32.2,820.0,620.92,454.18
2018,6,30,9,45,927.0,90.0,2.1,33.1,853.5,671.61,489.34
2018,6,30,10,0,933.0,92.0,2.2,34.0,887.0,720.84,522.38
2018,6,30,10,15,938.0,93.5,2.35,34.55,914.5,767.23,551.98
2018,6,30,10,30,943.0,95.0,2.5,35.1,942.0,811.65,579.71
2018,6,30,10,45,946.0,96.0,2.6,35.7,962.5,851.83,603.97
2018,6,30,11,0,949.0,97.0,2.7,36.3,983.0,889.53,626.4
2018,6,30,11,15,950.5,97.5,2.8,36.5,996.0,922.8,646.93
2018,6,30,11,30,952.0,98.0,2.9,36.7,1009.0,953.18,665.61
2018,6,30,11,45,952.5,99.0,3.0,36.95,1015.5,980.12,682.0
2018,6,30,12,0,953.0,100.0,3.1,37.2,1022.0,1003.92,696.45
2018,6,30,12,15,950.0,101.5,3.2,37.2,1020.0,1021.62,707.93
2018,6,30,12,30,947.0,103.0,3.3,37.2,1018.0,1035.9,717.44
2018,6,30,12,45,941.0,105.5,3.4,37.2,1008.5,1044.76,723.72
2018,6,30,13,0,935.0,108.0,3.5,37.2,999.0,1050.08,727.98
2018,6,30,13,15,931.5,107.5,3.55,37.05,983.0,1051.32,729.94
2018,6,30,13,30,928.0,107.0,3.6,36.9,967.0,1049.01,729.85
2018,6,30,13,45,922.5,107.0,3.65,36.8,944.5,1041.69,726.62
2018,6,30,14,0,917.0,107.0,3.7,36.7,922.0,1030.93,721.38
2018,6,30,14,15,910.0,106.5,3.75,36.45,893.0,1014.79,713.3
2018,6,30,14,30,903.0,106.0,3.8,36.2,864.0,995.43,703.25
2018,6,30,14,45,894.0,104.0,3.8,35.95,828.5,969.44,688.67
2018,6,30,15,0,885.0,102.0,3.8,35.7,793.0,940.57,672.22
2018,6,30,15,15,874.0,100.5,3.8,35.7,753.0,907.72,652.42
2018,6,30,15,30,863.0,99.0,3.8,35.7,713.0,872.47,630.94
2018,6,30,15,45,846.5,97.5,3.85,34.85,668.0,830.38,607.09
2018,6,30,16,0,830.0,96.0,3.9,34.0,623.0,792.32,585.5
2018,6,30,16,15,810.0,93.5,3.95,33.3,575.0,743.13,555.36
2018,6,30,16,30,790.0,91.0,4.0,32.6,527.0,693.13,523.97
2018,6,30,16,45,766.0,87.0,4.0,31.85,477.0,638.16,487.86
2018,6,30,17,0,742.0,83.0,4.0,31.1,427.0,583.33,449.31
2018,6,30,17,15,709.0,78.5,3.9,30.05,376.0,523.02,405.58
2018,6,30,17,30,676.0,74.0,3.8,29.0,325.0,466.0,362.64
2018,6,30,17,45,630.5,68.5,3.7,27.9,275.0,402.07,312.84
2018,6,30,18,0,585.0,63.0,3.6,26.8,225.0,341.79,264.05
2018,6,30,18,15,517.0,56.5,3.4,25.7,178.5,275.64,209.23
2018,6,30,18,30,449.0,50.0,3.2,24.6,132.0,216.22,158.76
2018,6,30,18,45,349.5,40.5,3.0,23.55,92.5,152.0,105.08
2018,6,30,19,0,250.0,31.0,2.8,22.5,53.0,98.87,57.01
2018,6,30,19,15,140.5,18.0,2.8,21.95,29.0,45.5,0.0
2018,6,30,19,30,31.0,5.0,2.8,21.4,5.0,8.25,0.0
2018,6,30,19,45,15.5,2.5,2.75,20.85,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.4,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.6,11.0,9.53,0.0
2018,7,1,5,15,150.5,23.0,3.3,16.2,37.0,18.16,1.62
2018,7,1,5,30,244.0,36.0,3.4,16.8,63.0,27.98,17.62
2018,7,1,5,45,323.0,48.0,3.45,17.35,102.5,36.6,26.05
2018,7,1,6,0,402.0,60.0,3.5,17.9,142.0,45.7,34.41
2018,7,1,6,15,460.0,70.0,3.5,18.55,188.0,51.51,39.67
2018,7,1,6,30,518.0,80.0,3.5,19.2,234.0,56.96,44.44
2018,7,1,6,45,561.0,87.5,3.45,19.85,283.0,59.96,46.91
2018,7,1,7,0,604.0,95.0,3.4,20.5,332.0,83.05,51.21
2018,7,1,7,15,636.5,101.0,3.35,21.2,381.5,127.72,74.45
2018,7,1,7,30,669.0,107.0,3.3,21.9,431.0,176.3,109.23
2018,7,1,7,45,694.5,112.5,3.25,22.65,480.0,226.8,150.2
2018,7,1,8,0,720.0,118.0,3.2,23.4,529.0,280.06,195.11
2018,7,1,8,15,739.5,122.0,3.2,24.15,575.5,332.71,239.93
2018,7,1,8,30,759.0,126.0,3.2,24.9,622.0,390.72,288.06
2018,7,1,8,45,775.0,129.0,3.2,25.6,665.0,443.56,331.2
2018,7,1,9,0,791.0,132.0,3.2,26.3,708.0,497.17,373.58
2018,7,1,9,15,808.0,133.0,3.25,26.95,748.5,550.05,414.28
2018,7,1,9,30,825.0,134.0,3.3,27.6,789.0,603.26,453.96
2018,7,1,9,45,841.0,132.0,3.35,28.2,824.5,653.19,490.3
2018,7,1,10,0,857.0,130.0,3.4,28.8,860.0,702.82,525.45
2018,7,1,10,15,865.0,131.5,3.45,29.25,888.5,748.4,556.86
2018,7,1,10,30,873.0,133.0,3.5,29.7,917.0,792.44,585.23
2018,7,1,10,45,878.5,133.5,3.6,30.15,938.0,831.83,610.38
2018,7,1,11,0,884.0,134.0,3.7,30.6,959.0,869.1,633.91
