Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,30,916.0,88.0,2.3,28.0,807.0,610.78,455.93
2018,7,11,9,45,917.5,92.5,2.35,28.9,839.5,661.25,491.63
2018,7,11,10,0,919.0,97.0,2.4,29.8,872.0,709.91,524.84
2018,7,11,10,15,925.0,98.5,2.45,30.55,900.5,757.04,555.14
2018,7,11,10,30,931.0,100.0,2.5,31.3,929.0,802.32,582.92
2018,7,11,10,45,935.0,100.5,2.6,32.05,950.0,843.04,607.62
2018,7,11,11,0,939.0,101.0,2.7,32.8,971.0,881.36,630.5
2018,7,11,11,15,941.0,102.0,2.75,33.35,985.0,915.87,650.86
2018,7,11,11,30,943.0,103.0,2.8,33.9,999.0,947.55,669.29
2018,7,11,11,45,944.0,103.0,2.9,34.4,1006.0,974.39,685.1
2018,7,11,12,0,945.0,103.0,3.0,34.9,1013.0,998.12,698.95
2018,7,11,12,15,944.5,103.5,3.05,35.2,1012.5,1017.68,710.42
2018,7,11,12,30,944.0,104.0,3.1,35.5,1012.0,1033.89,719.89
2018,7,11,12,45,942.5,103.5,3.15,35.75,1004.0,1044.67,726.25
2018,7,11,13,0,941.0,103.0,3.2,36.0,996.0,1051.92,730.57
2018,7,11,13,15,937.5,103.0,3.3,36.0,980.5,1054.1,733.06
2018,7,11,13,30,934.0,103.0,3.4,36.0,965.0,1052.69,733.48
2018,7,11,13,45,929.5,102.0,3.5,36.0,942.5,1045.66,730.52
2018,7,11,14,0,925.0,101.0,3.6,36.0,920.0,1035.09,725.48
2018,7,11,14,15,918.5,100.0,3.65,35.65,891.0,1019.1,717.8
2018,7,11,14,30,912.0,99.0,3.7,35.3,862.0,999.79,708.08
2018,7,11,14,45,903.0,98.0,3.8,35.0,827.0,974.91,694.96
2018,7,11,15,0,894.0,97.0,3.9,34.7,792.0,947.09,679.86
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,914.03,659.85
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,878.48,638.09
2018,7,11,15,45,858.0,91.0,4.0,33.4,667.0,836.81,615.79
2018,7,11,16,0,843.0,89.0,4.1,32.1,622.0,793.38,591.65
2018,7,11,16,15,822.5,87.0,4.1,31.15,573.5,749.42,565.27
2018,7,11,16,30,802.0,85.0,4.1,30.2,525.0,699.08,533.71
2018,7,11,16,45,777.5,81.5,4.1,29.3,474.5,643.71,497.57
2018,7,11,17,0,753.0,78.0,4.1,28.4,424.0,588.47,458.71
2018,7,11,17,15,720.0,74.0,3.95,27.35,373.0,528.02,414.27
2018,7,11,17,30,687.0,70.0,3.8,26.3,322.0,469.16,369.39
2018,7,11,17,45,640.0,65.0,3.7,25.2,271.5,405.77,319.36
2018,7,11,18,0,593.0,60.0,3.6,24.1,221.0,344.64,269.28
2018,7,11,18,15,526.5,53.5,3.45,23.15,174.5,278.32,213.46
2018,7,11,18,30,460.0,47.0,3.3,22.2,128.0,218.61,161.91
2018,7,11,18,45,359.0,38.0,3.15,21.25,89.0,153.56,106.63
2018,7,11,19,0,258.0,29.0,3.0,20.3,50.0,98.74,53.61
2018,7,11,19,15,144.5,17.0,2.9,19.85,27.5,40.37,0.0
2018,7,11,19,30,31.0,5.0,2.8,19.4,5.0,4.77,0.0
2018,7,11,19,45,15.5,2.5,2.7,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,14.5,3.0,1.65,15.4,3.0,0.0,0.0
2018,7,12,5,0,29.0,6.0,1.8,15.6,6.0,5.72,0.0
2018,7,12,5,15,77.5,17.0,1.9,16.15,23.0,13.44,0.0
2018,7,12,5,30,126.0,28.0,2.0,16.7,40.0,21.74,11.36
2018,7,12,5,45,66.5,44.5,2.05,17.3,51.0,37.79,26.79
2018,7,12,6,0,7.0,61.0,2.1,17.9,62.0,54.32,41.73
2018,7,12,6,15,26.0,81.5,2.15,18.75,88.5,69.39,55.12
2018,7,12,6,30,45.0,102.0,2.2,19.6,115.0,85.52,69.13
2018,7,12,6,45,89.0,124.0,2.25,20.5,155.5,97.52,79.22
2018,7,12,7,0,133.0,146.0,2.3,21.4,196.0,116.1,88.69
2018,7,12,7,15,224.0,158.5,2.3,22.2,257.5,137.88,99.1
2018,7,12,7,30,315.0,171.0,2.3,23.0,319.0,176.3,123.74
2018,7,12,7,45,423.5,162.0,2.3,23.75,384.5,206.58,143.3
2018,7,12,8,0,532.0,153.0,2.3,24.5,450.0,254.28,178.89
2018,7,12,8,15,345.5,217.0,2.35,25.3,416.5,286.43,211.02
2018,7,12,8,30,159.0,281.0,2.4,26.1,383.0,297.24,223.4
2018,7,12,8,45,233.0,292.5,2.5,26.85,453.5,346.27,259.56
2018,7,12,9,0,307.0,304.0,2.6,27.6,524.0,407.52,304.67
2018,7,12,9,15,321.0,319.0,2.6,28.15,560.5,447.71,334.0
2018,7,12,9,30,335.0,334.0,2.6,28.7,597.0,489.02,363.6
2018,7,12,9,45,335.5,341.0,2.65,29.25,614.0,515.93,382.49
2018,7,12,10,0,336.0,348.0,2.7,29.8,631.0,542.22,400.61
2018,7,12,10,15,441.5,318.5,2.7,30.25,703.5,610.75,449.86
2018,7,12,10,30,547.0,289.0,2.7,30.7,776.0,686.88,503.25
2018,7,12,10,45,451.5,349.5,2.7,31.15,758.0,691.57,502.69
2018,7,12,11,0,356.0,410.0,2.7,31.6,740.0,686.83,495.9
2018,7,12,11,15,462.5,355.5,2.8,32.05,791.0,747.62,539.2
2018,7,12,11,30,569.0,301.0,2.9,32.5,842.0,809.18,582.1
2018,7,12,11,45,612.5,278.5,2.95,32.95,864.5,847.66,607.34
2018,7,12,12,0,656.0,256.0,3.0,33.4,887.0,885.44,632.05
2018,7,12,12,15,674.5,245.5,3.05,33.6,894.0,909.63,647.54
2018,7,12,12,30,693.0,235.0,3.1,33.8,901.0,931.63,661.32
2018,7,12,12,45,673.5,244.5,3.2,34.0,887.5,933.62,662.7
2018,7,12,13,0,654.0,254.0,3.3,34.2,874.0,932.55,662.33
2018,7,12,13,15,663.0,241.5,3.25,34.0,861.5,934.97,664.52
2018,7,12,13,30,672.0,229.0,3.2,33.8,849.0,934.39,664.82
2018,7,12,13,45,689.5,212.0,3.2,33.6,835.0,934.52,666.04
2018,7,12,14,0,707.0,195.0,3.2,33.4,821.0,931.24,665.17
2018,7,12,14,15,740.5,172.0,3.15,33.05,808.5,928.56,664.9
2018,7,12,14,30,774.0,149.0,3.1,32.7,796.0,927.74,665.94
2018,7,12,14,45,733.0,159.0,3.0,32.4,751.5,886.54,640.33
2018,7,12,15,0,692.0,169.0,2.9,32.1,707.0,849.18,617.35
2018,7,12,15,15,719.0,148.5,2.9,32.1,682.0,834.56,609.19
2018,7,12,15,30,746.0,128.0,2.9,32.1,657.0,812.39,595.85
2018,7,12,15,45,683.0,141.0,2.8,31.4,601.5,753.75,558.85
2018,7,12,16,0,620.0,154.0,2.7,30.7,546.0,693.33,519.89
2018,7,12,16,15,646.0,133.5,2.75,30.1,513.5,667.65,505.38
2018,7,12,16,30,672.0,113.0,2.8,29.5,481.0,637.64,487.02
2018,7,12,16,45,652.5,105.5,2.8,28.9,435.0,586.6,451.81
2018,7,12,17,0,633.0,98.0,2.8,28.3,389.0,535.56,415.58
2018,7,12,17,15,598.5,93.0,2.8,27.5,341.5,478.6,373.81
2018,7,12,17,30,564.0,88.0,2.8,26.7,294.0,423.61,332.04
2018,7,12,17,45,495.5,82.5,2.85,25.9,243.5,353.34,277.01
2018,7,12,18,0,427.0,77.0,2.9,25.1,193.0,286.13,222.82
2018,7,12,18,15,310.5,68.0,2.8,24.35,143.0,207.04,158.39
2018,7,12,18,30,194.0,59.0,2.7,23.6,93.0,134.78,99.55
2018,7,12,18,45,135.5,44.0,2.6,22.85,64.0,91.44,63.25
2018,7,12,19,0,77.0,29.0,2.5,22.1,35.0,53.76,27.95
2018,7,12,19,15,42.5,16.0,2.45,21.75,19.0,22.35,0.0
2018,7,12,19,30,8.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,4.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,2.25,17.05,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,2.2,17.1,3.0,2.86,0.0
2018,7,13,5,15,7.0,15.5,2.2,17.55,16.0,14.14,0.0
2018,7,13,5,30,9.0,28.0,2.2,18.0,29.0,25.13,13.67
2018,7,13,5,45,34.0,46.5,2.2,18.4,52.5,40.59,28.99
2018,7,13,6,0,59.0,65.0,2.2,18.8,76.0,53.72,41.02
2018,7,13,6,15,43.0,63.5,2.2,19.35,73.0,56.26,43.58
2018,7,13,6,30,27.0,62.0,2.2,19.9,70.0,55.93,43.38
2018,7,13,6,45,13.5,45.5,2.15,20.4,49.5,42.42,31.55
2018,7,13,7,0,0.0,29.0,2.1,20.9,29.0,26.91,16.89
2018,7,13,7,15,0.5,42.5,2.15,21.6,42.5,39.52,27.23
2018,7,13,7,30,1.0,56.0,2.2,22.3,56.0,52.21,37.44
2018,7,13,7,45,11.0,100.5,2.25,22.95,106.5,95.09,71.61
2018,7,13,8,0,21.0,145.0,2.3,23.6,157.0,134.36,102.24
2018,7,13,8,15,87.5,191.0,2.35,24.3,246.0,191.46,145.0
2018,7,13,8,30,154.0,237.0,2.4,25.0,335.0,260.37,196.84
2018,7,13,8,45,143.5,263.5,2.45,25.7,360.0,289.25,218.74
2018,7,13,9,0,133.0,290.0,2.5,26.4,385.0,317.26,239.48
2018,7,13,9,15,175.0,291.0,2.55,26.95,423.5,350.47,264.13
2018,7,13,9,30,217.0,292.0,2.6,27.5,462.0,384.96,289.72
2018,7,13,9,45,456.0,243.0,2.6,28.1,620.5,504.52,379.2
2018,7,13,10,0,695.0,194.0,2.6,28.7,779.0,645.49,481.08
2018,7,13,10,15,718.0,190.0,2.6,29.2,811.5,692.24,512.72
2018,7,13,10,30,741.0,186.0,2.6,29.7,844.0,738.47,543.91
2018,7,13,10,45,680.5,224.5,2.65,30.2,840.0,758.81,555.33
2018,7,13,11,0,620.0,263.0,2.7,30.7,836.0,772.36,562.03
2018,7,13,11,15,666.5,239.0,2.75,31.15,864.0,814.64,590.65
2018,7,13,11,30,713.0,215.0,2.8,31.6,892.0,856.92,617.84
2018,7,13,11,45,766.0,186.0,2.9,32.0,918.0,896.08,642.42
2018,7,13,12,0,819.0,157.0,3.0,32.4,944.0,938.14,668.7
2018,7,13,12,15,802.0,166.5,3.05,32.65,937.0,949.55,675.29
2018,7,13,12,30,785.0,176.0,3.1,32.9,930.0,957.56,680.04
2018,7,13,12,45,808.5,159.5,3.2,33.1,930.5,976.29,692.22
2018,7,13,13,0,832.0,143.0,3.3,33.3,931.0,983.21,696.89
2018,7,13,13,15,838.0,136.5,3.3,33.35,919.5,988.43,700.39
2018,7,13,13,30,844.0,130.0,3.3,33.4,908.0,990.3,701.9
2018,7,13,13,45,839.5,129.0,3.35,33.45,887.0,983.87,698.62
2018,7,13,14,0,835.0,128.0,3.4,33.5,866.0,974.22,693.45
2018,7,13,14,15,828.5,126.0,3.35,33.4,838.5,958.4,684.18
2018,7,13,14,30,822.0,124.0,3.3,33.3,811.0,939.56,673.08
2018,7,13,14,45,813.5,121.5,3.3,33.15,777.5,915.37,659.02
2018,7,13,15,0,805.0,119.0,3.3,33.0,744.0,895.98,648.12
2018,7,13,15,15,793.0,116.5,3.3,33.0,705.5,863.1,627.89
2018,7,13,15,30,781.0,114.0,3.3,33.0,667.0,828.03,606.16
2018,7,13,15,45,766.0,110.5,3.3,32.55,624.0,787.31,581.49
2018,7,13,16,0,751.0,107.0,3.3,32.1,581.0,745.04,555.41
2018,7,13,16,15,732.5,103.0,3.25,31.65,535.5,698.19,525.47
2018,7,13,16,30,714.0,99.0,3.2,31.2,490.0,650.57,494.45
2018,7,13,16,45,688.5,94.5,3.2,30.75,442.0,599.13,459.36
2018,7,13,17,0,663.0,90.0,3.2,30.3,394.0,546.03,421.4
2018,7,13,17,15,629.0,85.0,3.2,29.5,345.5,488.0,379.04
2018,7,13,17,30,595.0,80.0,3.2,28.7,297.0,431.87,336.57
2018,7,13,17,45,548.5,74.0,3.2,27.9,250.0,370.59,288.56
2018,7,13,18,0,502.0,68.0,3.2,27.1,203.0,313.16,241.91
2018,7,13,18,15,436.5,59.5,3.15,26.15,159.0,249.73,189.48
2018,7,13,18,30,371.0,51.0,3.1,25.2,115.0,192.93,141.43
2018,7,13,18,45,279.0,39.5,3.05,24.25,79.0,131.42,90.12
2018,7,13,19,0,187.0,28.0,3.0,23.3,43.0,81.11,41.83
2018,7,13,19,15,103.0,16.0,3.0,22.7,23.5,32.45,0.0
2018,7,13,19,30,19.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.45,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.0,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.1,5.0,4.77,0.0
2018,7,14,5,15,124.0,18.0,2.55,16.55,27.5,17.16,0.0
2018,7,14,5,30,222.0,31.0,2.6,17.0,50.0,24.34,12.87
2018,7,14,5,45,313.5,40.5,2.65,17.5,87.0,31.85,21.6
2018,7,14,6,0,405.0,50.0,2.7,18.0,124.0,37.92,27.43
2018,7,14,6,15,321.5,51.5,2.7,18.6,121.5,37.6,27.41
2018,7,14,6,30,238.0,53.0,2.7,19.2,119.0,37.48,27.36
2018,7,14,6,45,119.0,70.0,2.65,19.75,103.0,54.29,42.02
2018,7,14,7,0,0.0,87.0,2.6,20.3,87.0,79.63,60.79
2018,7,14,7,15,2.0,115.5,2.6,21.05,116.5,104.37,80.61
2018,7,14,7,30,4.0,144.0,2.6,21.8,146.0,129.5,100.31
2018,7,14,7,45,13.0,171.0,2.65,22.5,178.0,155.22,119.87
2018,7,14,8,0,22.0,198.0,2.7,23.2,210.0,182.25,140.26
2018,7,14,8,15,50.5,234.0,2.7,23.95,265.0,218.49,167.1
2018,7,14,8,30,79.0,270.0,2.7,24.7,320.0,263.49,200.59
2018,7,14,8,45,192.5,277.5,2.75,25.5,411.5,320.9,242.65
2018,7,14,9,0,306.0,285.0,2.8,26.3,503.0,390.86,294.49
2018,7,14,9,15,569.0,197.0,2.85,26.9,631.0,470.64,354.97
2018,7,14,9,30,832.0,109.0,2.9,27.5,759.0,579.42,436.64
2018,7,14,9,45,841.0,110.5,3.0,28.1,792.5,628.12,472.14
2018,7,14,10,0,850.0,112.0,3.1,28.7,826.0,675.83,506.28
2018,7,14,10,15,791.5,150.0,3.2,29.1,832.5,708.11,527.84
2018,7,14,10,30,733.0,188.0,3.3,29.5,839.0,734.62,544.76
2018,7,14,10,45,638.0,248.0,3.35,29.95,824.5,746.49,549.89
2018,7,14,11,0,543.0,308.0,3.4,30.4,810.0,750.46,549.28
2018,7,14,11,15,711.5,212.0,3.5,30.5,880.5,827.91,606.06
2018,7,14,11,30,880.0,116.0,3.6,30.6,951.0,903.22,655.52
2018,7,14,11,45,858.0,132.0,3.7,30.7,951.0,922.68,667.82
2018,7,14,12,0,836.0,148.0,3.8,30.8,951.0,938.25,678.03
2018,7,14,12,15,828.5,153.0,3.9,30.65,948.5,953.75,688.98
2018,7,14,12,30,821.0,158.0,4.0,30.5,946.0,974.94,703.75
2018,7,14,12,45,820.0,157.5,4.05,30.35,939.0,985.8,711.55
2018,7,14,13,0,819.0,157.0,4.1,30.2,932.0,993.49,717.48
2018,7,14,13,15,846.0,137.0,4.15,30.0,926.5,997.16,721.08
2018,7,14,13,30,873.0,117.0,4.2,29.8,921.0,1006.4,728.46
2018,7,14,13,45,868.5,115.5,4.2,29.6,899.5,999.24,724.95
2018,7,14,14,0,864.0,114.0,4.2,29.4,878.0,988.76,719.47
2018,7,14,14,15,857.5,112.5,4.2,29.05,850.0,973.04,711.07
2018,7,14,14,30,851.0,111.0,4.2,28.7,822.0,954.2,700.69
2018,7,14,14,45,842.5,109.0,4.2,28.35,788.0,929.92,686.68
2018,7,14,15,0,834.0,107.0,4.2,28.0,754.0,902.87,670.78
2018,7,14,15,15,822.5,105.0,4.2,28.0,715.0,870.47,650.25
2018,7,14,15,30,811.0,103.0,4.2,28.0,676.0,835.81,628.08
2018,7,14,15,45,797.0,100.0,4.2,26.9,633.5,802.04,609.01
2018,7,14,16,0,783.0,97.0,4.2,25.8,591.0,760.07,583.73
2018,7,14,16,15,764.5,94.0,4.15,24.9,545.0,713.15,553.73
2018,7,14,16,30,746.0,91.0,4.1,24.0,499.0,665.38,522.46
2018,7,14,16,45,722.0,87.0,4.05,23.15,450.5,612.09,485.86
2018,7,14,17,0,698.0,83.0,4.0,22.3,402.0,559.02,447.02
2018,7,14,17,15,666.0,78.0,3.9,21.65,353.0,502.25,403.51
2018,7,14,17,30,634.0,73.0,3.8,21.0,304.0,445.44,358.55
2018,7,14,17,45,589.5,67.5,3.7,20.35,256.0,383.8,308.21
2018,7,14,18,0,545.0,62.0,3.6,19.7,208.0,325.77,259.14
2018,7,14,18,15,480.0,54.5,3.55,19.3,163.5,261.4,203.64
2018,7,14,18,30,415.0,47.0,3.5,18.9,119.0,203.59,152.73
2018,7,14,18,45,319.5,37.0,3.4,18.5,82.0,141.54,99.03
2018,7,14,19,0,224.0,27.0,3.3,18.1,45.0,88.59,45.66
2018,7,14,19,15,124.5,15.5,3.3,17.85,24.5,35.54,0.0
2018,7,14,19,30,25.0,4.0,3.3,17.6,4.0,0.0,0.0
2018,7,14,19,45,12.5,2.0,3.3,17.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.25,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.4,5.0,4.77,0.0
2018,7,15,5,15,163.0,16.5,2.55,14.9,29.0,15.73,0.0
2018,7,15,5,30,287.0,28.0,2.6,15.4,53.0,22.66,11.41
2018,7,15,5,45,356.0,35.0,2.7,15.85,86.0,26.89,17.48
2018,7,15,6,0,425.0,42.0,2.8,16.3,119.0,30.99,21.56
2018,7,15,6,15,222.5,53.5,2.8,16.85,95.0,38.92,28.78
2018,7,15,6,30,20.0,65.0,2.8,17.4,71.0,58.24,45.88
2018,7,15,6,45,10.5,85.5,2.8,18.0,88.5,77.47,62.61
2018,7,15,7,0,1.0,106.0,2.8,18.6,106.0,94.98,73.93
2018,7,15,7,15,15.5,138.0,2.8,19.35,145.0,123.27,96.17
2018,7,15,7,30,30.0,170.0,2.8,20.1,184.0,148.15,114.97
2018,7,15,7,45,66.5,201.0,2.8,20.85,236.5,183.34,140.98
2018,7,15,8,0,103.0,232.0,2.8,21.6,289.0,223.32,170.83
2018,7,15,8,15,314.0,210.5,2.8,22.35,406.0,270.63,202.38
2018,7,15,8,30,525.0,189.0,2.8,23.1,523.0,346.11,258.37
2018,7,15,8,45,708.0,137.0,2.85,23.85,621.5,409.71,307.53
2018,7,15,9,0,891.0,85.0,2.9,24.6,720.0,497.23,375.09
2018,7,15,9,15,896.5,89.5,2.9,25.2,759.0,551.97,417.78
2018,7,15,9,30,902.0,94.0,2.9,25.8,798.0,605.74,458.35
2018,7,15,9,45,904.0,99.0,2.95,26.4,831.0,656.58,495.6
2018,7,15,10,0,906.0,104.0,3.0,27.0,864.0,705.69,530.47
2018,7,15,10,15,914.0,104.5,3.1,27.55,893.5,753.05,562.67
2018,7,15,10,30,922.0,105.0,3.2,28.1,923.0,798.75,592.18
2018,7,15,10,45,927.0,106.0,3.25,28.6,945.0,840.66,618.63
2018,7,15,11,0,932.0,107.0,3.3,29.1,967.0,880.27,643.26
2018,7,15,11,15,935.5,107.0,3.4,29.3,982.0,915.17,665.67
2018,7,15,11,30,939.0,107.0,3.5,29.5,997.0,947.33,686.22
2018,7,15,11,45,942.5,106.0,3.6,29.7,1005.0,975.66,704.25
2018,7,15,12,0,946.0,105.0,3.7,29.9,1013.0,1000.96,720.34
2018,7,15,12,15,944.5,106.5,3.8,29.85,1012.5,1020.77,733.68
2018,7,15,12,30,943.0,108.0,3.9,29.8,1012.0,1037.19,744.97
2018,7,15,12,45,939.5,109.0,4.0,29.7,1003.5,1047.69,752.73
2018,7,15,13,0,936.0,110.0,4.1,29.6,995.0,1054.64,758.37
2018,7,15,13,15,932.5,109.0,4.15,29.35,979.0,1055.97,760.68
2018,7,15,13,30,929.0,108.0,4.2,29.1,963.0,1053.68,760.83
2018,7,15,13,45,925.0,106.5,4.25,28.85,940.5,1046.79,758.12
2018,7,15,14,0,921.0,105.0,4.3,28.6,918.0,1036.35,753.24
2018,7,15,14,15,915.0,103.5,4.35,28.2,889.0,1020.45,745.32
2018,7,15,14,30,909.0,102.0,4.4,27.8,860.0,1001.22,735.26
2018,7,15,14,45,901.5,100.0,4.4,27.45,825.5,976.78,721.33
2018,7,15,15,0,894.0,98.0,4.4,27.1,791.0,949.32,705.35
2018,7,15,15,15,883.0,96.0,4.4,27.1,750.5,915.82,684.24
2018,7,15,15,30,872.0,94.0,4.4,27.1,710.0,879.82,661.33
2018,7,15,15,45,858.0,91.5,4.3,26.1,665.0,838.44,636.61
2018,7,15,16,0,844.0,89.0,4.2,25.1,620.0,795.21,610.17
2018,7,15,16,15,826.0,86.0,4.1,24.45,572.0,751.98,582.43
2018,7,15,16,30,808.0,83.0,4.0,23.8,524.0,702.11,549.35
2018,7,15,16,45,785.0,79.0,3.9,23.1,473.5,646.85,511.71
2018,7,15,17,0,762.0,75.0,3.8,22.4,423.0,591.59,471.49
2018,7,15,17,15,730.0,71.5,3.7,21.8,372.0,531.79,425.91
2018,7,15,17,30,698.0,68.0,3.6,21.2,321.0,473.46,379.89
2018,7,15,17,45,653.5,63.0,3.5,20.6,271.0,410.6,328.65
2018,7,15,18,0,609.0,58.0,3.4,20.0,221.0,349.8,277.32
2018,7,15,18,15,542.5,51.0,3.3,19.45,173.5,281.98,219.01
2018,7,15,18,30,476.0,44.0,3.2,18.9,126.0,220.85,165.15
2018,7,15,18,45,373.0,35.5,3.05,18.4,87.0,154.94,107.96
2018,7,15,19,0,270.0,27.0,2.9,17.9,48.0,98.53,49.49
2018,7,15,19,15,151.0,16.0,2.9,17.6,26.0,40.39,0.0
2018,7,15,19,30,32.0,5.0,2.9,17.3,4.0,0.0,0.0
2018,7,15,19,45,16.0,2.5,2.85,17.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.1,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.3,5.0,4.77,0.0
2018,7,16,5,15,171.5,17.0,2.7,14.8,29.5,16.2,0.0
2018,7,16,5,30,302.0,29.0,2.8,15.3,54.0,23.79,11.92
2018,7,16,5,45,403.0,36.5,2.9,15.85,94.0,28.43,18.75
2018,7,16,6,0,504.0,44.0,3.0,16.4,134.0,32.95,23.24
2018,7,16,6,15,336.0,49.5,2.9,17.0,117.5,35.07,25.36
2018,7,16,6,30,168.0,55.0,2.8,17.6,101.0,43.77,33.1
2018,7,16,6,45,87.0,84.0,2.75,18.25,108.0,69.74,55.81
2018,7,16,7,0,6.0,113.0,2.7,18.9,115.0,100.46,78.34
2018,7,16,7,15,42.0,148.5,2.65,19.7,167.5,127.98,98.92
2018,7,16,7,30,78.0,184.0,2.6,20.5,220.0,164.35,125.75
2018,7,16,7,45,216.0,191.5,2.55,21.35,307.0,193.58,142.7
2018,7,16,8,0,354.0,199.0,2.5,22.2,394.0,249.55,182.53
2018,7,16,8,15,611.0,140.5,2.5,23.1,513.5,298.14,215.63
2018,7,16,8,30,868.0,82.0,2.5,24.0,633.0,385.73,281.78
2018,7,16,8,45,881.5,84.0,2.55,24.9,678.0,442.37,328.49
2018,7,16,9,0,895.0,86.0,2.6,25.8,723.0,499.3,373.91
2018,7,16,9,15,903.0,88.5,2.65,26.55,762.0,553.85,416.18
2018,7,16,9,30,911.0,91.0,2.7,27.3,801.0,607.65,456.38
2018,7,16,9,45,916.5,94.0,2.75,28.0,835.0,659.35,493.78
2018,7,16,10,0,922.0,97.0,2.8,28.7,869.0,709.6,528.96
2018,7,16,10,15,928.0,98.0,2.9,29.3,897.5,756.7,560.3
2018,7,16,10,30,934.0,99.0,3.0,29.9,926.0,801.94,589.06
2018,7,16,10,45,938.0,100.0,3.05,30.5,948.0,843.54,614.74
2018,7,16,11,0,942.0,101.0,3.1,31.1,970.0,882.73,638.55
2018,7,16,11,15,944.5,102.0,3.2,31.45,985.0,918.06,660.58
2018,7,16,11,30,947.0,103.0,3.3,31.8,1000.0,950.57,680.7
2018,7,16,11,45,948.5,103.0,3.35,32.15,1007.0,978.25,697.32
2018,7,16,12,0,950.0,103.0,3.4,32.5,1014.0,1002.8,711.94
2018,7,16,12,15,947.5,104.5,3.45,32.65,1013.0,1021.74,723.62
2018,7,16,12,30,945.0,106.0,3.5,32.8,1012.0,1037.26,733.25
2018,7,16,12,45,940.0,108.0,3.6,33.0,1003.0,1047.31,739.76
2018,7,16,13,0,935.0,110.0,3.7,33.2,994.0,1053.8,744.17
2018,7,16,13,15,932.0,110.0,3.75,33.15,979.0,1056.68,746.85
2018,7,16,13,30,929.0,110.0,3.8,33.1,964.0,1055.97,747.42
2018,7,16,13,45,924.5,108.5,3.85,33.1,941.5,1048.62,743.78
2018,7,16,14,0,920.0,107.0,3.9,33.1,919.0,1037.72,738.03
2018,7,16,14,15,914.5,105.5,3.9,32.85,890.5,1022.35,729.97
2018,7,16,14,30,909.0,104.0,3.9,32.6,862.0,1003.64,719.84
2018,7,16,14,45,901.5,102.5,3.9,32.4,827.5,979.77,706.28
2018,7,16,15,0,894.0,101.0,3.9,32.2,793.0,952.88,690.75
2018,7,16,15,15,883.0,99.5,3.9,32.2,753.0,919.94,670.64
2018,7,16,15,30,872.0,98.0,3.9,32.2,713.0,884.51,648.79
2018,7,16,15,45,858.5,95.0,3.85,31.35,668.0,843.01,624.59
2018,7,16,16,0,845.0,92.0,3.8,30.5,623.0,799.61,598.68
2018,7,16,16,15,827.0,89.0,3.75,29.9,574.5,756.42,571.85
2018,7,16,16,30,809.0,86.0,3.7,29.3,526.0,706.47,539.71
2018,7,16,16,45,785.0,82.5,3.65,28.75,475.5,651.02,502.8
2018,7,16,17,0,761.0,79.0,3.6,28.2,425.0,595.62,463.25
2018,7,16,17,15,729.0,74.5,3.5,27.25,373.5,534.65,418.6
2018,7,16,17,30,697.0,70.0,3.4,26.3,322.0,475.17,373.35
2018,7,16,17,45,651.5,64.5,3.25,25.4,271.0,411.39,322.83
2018,7,16,18,0,606.0,59.0,3.1,24.5,220.0,349.62,272.06
2018,7,16,18,15,538.5,52.0,3.0,23.45,172.5,281.52,215.07
2018,7,16,18,30,471.0,45.0,2.9,22.4,125.0,220.21,162.3
2018,7,16,18,45,366.0,36.0,2.8,21.35,86.0,153.46,105.51
2018,7,16,19,0,261.0,27.0,2.7,20.3,47.0,96.16,46.25
2018,7,16,19,15,139.5,14.5,2.65,19.7,24.5,37.0,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.45,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,7,17,5,15,171.5,16.5,2.15,15.3,28.5,15.73,0.0
2018,7,17,5,30,302.0,27.0,2.3,15.9,52.0,21.93,10.14
2018,7,17,5,45,402.0,36.0,2.4,16.5,92.5,28.07,18.35
2018,7,17,6,0,502.0,45.0,2.5,17.1,133.0,33.92,24.01
2018,7,17,6,15,335.0,40.0,2.5,17.85,107.0,27.53,18.63
2018,7,17,6,30,168.0,35.0,2.5,18.6,81.0,24.56,16.06
2018,7,17,6,45,84.0,53.0,2.55,19.35,76.0,41.63,31.02
2018,7,17,7,0,0.0,71.0,2.6,20.1,71.0,66.07,52.13
2018,7,17,7,15,2.5,105.0,2.6,20.8,106.0,95.65,73.58
2018,7,17,7,30,5.0,139.0,2.6,21.5,141.0,125.41,97.13
2018,7,17,7,45,19.5,171.5,2.6,22.25,182.0,156.66,120.91
2018,7,17,8,0,34.0,204.0,2.6,23.0,223.0,184.69,141.89
2018,7,17,8,15,215.5,212.5,2.65,23.85,348.0,241.84,181.32
2018,7,17,8,30,397.0,221.0,2.7,24.7,473.0,325.54,243.02
2018,7,17,8,45,644.5,155.0,2.7,25.55,597.5,397.68,296.76
2018,7,17,9,0,892.0,89.0,2.7,26.4,722.0,499.85,373.82
2018,7,17,9,15,899.0,92.5,2.75,27.1,761.5,554.7,416.08
2018,7,17,9,30,906.0,96.0,2.8,27.8,801.0,608.71,456.44
2018,7,17,9,45,909.0,100.5,2.8,28.5,834.5,660.07,493.31
2018,7,17,10,0,912.0,105.0,2.8,29.2,868.0,709.76,527.77
2018,7,17,10,15,919.0,106.0,2.85,29.7,897.0,757.26,559.57
2018,7,17,10,30,926.0,107.0,2.9,30.2,926.0,803.01,588.55
2018,7,17,10,45,931.5,107.5,2.95,30.75,948.5,845.14,614.62
2018,7,17,11,0,937.0,108.0,3.0,31.3,971.0,884.99,638.9
2018,7,17,11,15,941.0,108.0,3.0,31.7,986.5,920.61,660.24
2018,7,17,11,30,945.0,108.0,3.0,32.1,1002.0,953.5,679.66
2018,7,17,11,45,946.5,108.5,3.05,32.55,1009.5,981.71,696.21
2018,7,17,12,0,948.0,109.0,3.1,33.0,1017.0,1006.8,710.77
2018,7,17,12,15,944.5,111.0,3.15,33.15,1015.5,1025.33,722.11
2018,7,17,12,30,941.0,113.0,3.2,33.3,1014.0,1040.41,731.41
2018,7,17,12,45,935.0,116.0,3.25,33.5,1005.0,1050.52,737.57
2018,7,17,13,0,929.0,119.0,3.3,33.7,996.0,1057.08,741.66
2018,7,17,13,15,926.0,118.0,3.35,33.8,980.5,1059.03,743.33
2018,7,17,13,30,923.0,117.0,3.4,33.9,965.0,1057.39,742.91
2018,7,17,13,45,918.5,115.5,3.4,34.0,942.5,1050.14,738.75
2018,7,17,14,0,914.0,114.0,3.4,34.1,920.0,1039.37,732.53
2018,7,17,14,15,907.0,113.5,3.45,34.0,891.0,1023.73,724.34
2018,7,17,14,30,900.0,113.0,3.5,33.9,862.0,1004.81,714.15
2018,7,17,14,45,891.5,110.5,3.5,33.75,826.5,979.14,699.49
2018,7,17,15,0,883.0,108.0,3.5,33.6,791.0,950.5,682.91
2018,7,17,15,15,871.5,106.0,3.5,33.6,750.5,916.87,662.6
2018,7,17,15,30,860.0,104.0,3.5,33.6,710.0,880.81,640.59
2018,7,17,15,45,845.0,101.5,3.5,32.8,665.0,845.25,620.78
2018,7,17,16,0,830.0,99.0,3.5,32.0,620.0,801.31,594.91
2018,7,17,16,15,810.5,96.0,3.5,31.35,571.5,751.77,564.31
2018,7,17,16,30,791.0,93.0,3.5,30.7,523.0,701.32,532.39
2018,7,17,16,45,765.5,89.0,3.45,30.05,472.0,644.96,495.08
2018,7,17,17,0,740.0,85.0,3.4,29.4,421.0,588.81,455.31
2018,7,17,17,15,705.5,80.0,3.3,28.35,369.0,528.62,411.61
2018,7,17,17,30,671.0,75.0,3.2,27.3,317.0,468.36,366.2
2018,7,17,17,45,622.5,69.5,3.1,26.25,266.5,402.68,314.83
2018,7,17,18,0,574.0,64.0,3.0,25.2,216.0,340.97,264.61
2018,7,17,18,15,503.0,56.5,2.95,24.05,169.0,272.55,207.83
2018,7,17,18,30,432.0,49.0,2.9,22.9,122.0,211.27,155.58
2018,7,17,18,45,325.0,38.5,2.8,21.75,83.0,144.42,99.23
2018,7,17,19,0,218.0,28.0,2.7,20.6,44.0,87.25,40.32
2018,7,17,19,15,115.5,15.0,2.7,19.95,23.0,33.44,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,126.0,17.0,2.2,15.75,26.0,16.2,0.0
2018,7,18,5,30,228.0,30.0,2.3,16.3,48.0,23.7,10.92
2018,7,18,5,45,330.0,40.5,2.4,16.85,87.0,32.39,21.94
2018,7,18,6,0,432.0,51.0,2.5,17.4,126.0,39.38,28.69
2018,7,18,6,15,290.5,51.5,2.5,18.1,109.0,37.7,27.52
2018,7,18,6,30,149.0,52.0,2.5,18.8,92.0,41.48,30.92
2018,7,18,6,45,74.5,71.5,2.45,19.55,91.5,60.34,47.33
2018,7,18,7,0,0.0,91.0,2.4,20.3,91.0,82.78,66.53
2018,7,18,7,15,8.0,125.5,2.4,21.0,129.0,112.65,87.19
2018,7,18,7,30,16.0,160.0,2.4,21.7,167.0,143.62,111.21
2018,7,18,7,45,86.0,191.0,2.35,22.45,237.5,179.06,135.84
2018,7,18,8,0,156.0,222.0,2.3,23.2,308.0,223.38,167.87
2018,7,18,8,15,455.0,170.0,2.35,23.95,451.5,275.12,200.84
2018,7,18,8,30,754.0,118.0,2.4,24.7,595.0,370.05,270.75
2018,7,18,8,45,801.5,111.0,2.4,25.45,650.5,427.41,316.99
2018,7,18,9,0,849.0,104.0,2.4,26.2,706.0,492.13,367.58
2018,7,18,9,15,858.0,107.5,2.45,27.0,745.5,545.94,408.88
2018,7,18,9,30,867.0,111.0,2.5,27.8,785.0,599.19,448.32
2018,7,18,9,45,872.5,114.5,2.55,28.55,818.5,649.45,484.4
2018,7,18,10,0,878.0,118.0,2.6,29.3,852.0,698.36,518.37
2018,7,18,10,15,885.0,120.0,2.65,29.95,881.0,745.41,550.03
2018,7,18,10,30,892.0,122.0,2.7,30.6,910.0,790.82,578.42
2018,7,18,10,45,897.5,122.5,2.75,31.3,932.0,831.79,603.34
2018,7,18,11,0,903.0,123.0,2.8,32.0,954.0,870.59,626.53
2018,7,18,11,15,868.0,147.5,2.9,32.35,956.5,894.22,640.91
2018,7,18,11,30,833.0,172.0,3.0,32.7,959.0,919.66,656.56
2018,7,18,11,45,816.5,181.5,3.1,33.05,958.0,938.42,667.9
2018,7,18,12,0,800.0,191.0,3.2,33.4,957.0,953.67,677.08
2018,7,18,12,15,788.5,199.0,3.3,33.6,953.5,968.85,686.72
2018,7,18,12,30,777.0,207.0,3.4,33.8,950.0,980.81,694.38
2018,7,18,12,45,778.5,205.5,3.45,34.0,945.0,993.21,702.09
2018,7,18,13,0,780.0,204.0,3.5,34.2,940.0,1002.57,707.96
2018,7,18,13,15,729.0,230.0,3.55,34.25,909.0,990.97,701.12
2018,7,18,13,30,678.0,256.0,3.6,34.3,878.0,969.57,688.26
2018,7,18,13,45,711.0,230.0,3.6,34.35,868.5,976.51,693.33
2018,7,18,14,0,744.0,204.0,3.6,34.4,859.0,979.41,695.72
2018,7,18,14,15,800.5,166.5,3.55,34.35,850.5,983.67,699.09
2018,7,18,14,30,857.0,129.0,3.5,34.3,842.0,980.18,697.64
2018,7,18,14,45,854.5,124.0,3.5,34.2,809.5,958.5,685.17
2018,7,18,15,0,852.0,119.0,3.5,34.1,777.0,933.67,670.8
2018,7,18,15,15,830.0,120.0,3.5,34.1,733.0,901.95,651.65
2018,7,18,15,30,808.0,121.0,3.5,34.1,689.0,860.85,626.23
2018,7,18,15,45,805.5,113.5,3.5,33.5,649.0,825.39,605.87
2018,7,18,16,0,803.0,106.0,3.5,32.9,609.0,787.38,583.43
2018,7,18,16,15,783.0,102.5,3.6,32.2,561.0,737.85,553.25
2018,7,18,16,30,763.0,99.0,3.7,31.5,513.0,687.52,521.75
2018,7,18,16,45,737.0,95.0,3.75,30.75,463.0,631.93,484.97
2018,7,18,17,0,711.0,91.0,3.8,30.0,413.0,578.97,447.74
2018,7,18,17,15,675.0,86.0,3.85,28.75,361.5,517.29,403.44
2018,7,18,17,30,639.0,81.0,3.9,27.5,310.0,457.6,358.78
2018,7,18,17,45,588.5,74.5,3.9,26.2,260.0,391.33,307.11
2018,7,18,18,0,538.0,68.0,3.9,24.9,210.0,329.27,256.74
2018,7,18,18,15,465.0,60.0,3.85,23.6,163.5,261.35,200.23
2018,7,18,18,30,392.0,52.0,3.8,22.3,117.0,200.75,148.57
2018,7,18,18,45,286.5,40.0,3.7,21.0,79.0,134.47,92.7
2018,7,18,19,0,181.0,28.0,3.6,19.7,41.0,78.79,34.73
2018,7,18,19,15,95.0,15.0,3.45,19.15,21.5,30.0,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.6,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.8,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.9,3.0,0.0,0.0
2018,7,19,5,15,73.5,16.0,3.6,15.45,21.0,15.25,0.0
2018,7,19,5,30,135.0,29.0,3.7,16.0,39.0,22.85,9.79
2018,7,19,5,45,212.5,44.5,3.75,16.55,74.5,34.47,23.67
2018,7,19,6,0,290.0,60.0,3.8,17.1,110.0,45.61,34.1
2018,7,19,6,15,243.5,76.5,3.65,17.8,128.0,60.01,47.05
2018,7,19,6,30,197.0,93.0,3.5,18.5,146.0,71.54,57.25
2018,7,19,6,45,203.0,115.5,3.4,19.2,180.0,86.84,70.45
2018,7,19,7,0,209.0,138.0,3.3,19.9,214.0,103.32,84.37
2018,7,19,7,15,283.5,151.0,3.15,20.7,271.0,134.13,95.32
2018,7,19,7,30,358.0,164.0,3.0,21.5,328.0,173.6,120.81
2018,7,19,7,45,468.0,163.0,2.8,22.3,403.0,212.17,146.74
2018,7,19,8,0,578.0,162.0,2.6,23.1,478.0,268.65,189.21
2018,7,19,8,15,582.0,172.0,2.55,24.05,515.0,314.55,227.73
2018,7,19,8,30,586.0,182.0,2.5,25.0,552.0,360.31,265.47
2018,7,19,8,45,563.0,201.5,2.4,25.95,577.5,402.98,299.88
2018,7,19,9,0,540.0,221.0,2.3,26.9,603.0,442.78,330.58
2018,7,19,9,15,480.0,261.0,2.25,27.9,615.0,477.92,356.19
2018,7,19,9,30,420.0,301.0,2.2,28.9,627.0,506.65,375.66
2018,7,19,9,45,446.5,305.0,2.2,29.85,665.5,551.7,406.91
2018,7,19,10,0,473.0,309.0,2.2,30.8,704.0,598.4,438.43
2018,7,19,10,15,575.0,274.0,2.2,31.6,770.0,664.84,484.45
2018,7,19,10,30,677.0,239.0,2.2,32.4,836.0,738.38,534.03
2018,7,19,10,45,768.0,191.5,2.25,33.2,885.0,795.47,572.09
2018,7,19,11,0,859.0,144.0,2.3,34.0,934.0,853.2,607.01
2018,7,19,11,15,861.0,145.5,2.45,34.5,948.0,886.29,627.16
2018,7,19,11,30,863.0,147.0,2.6,35.0,962.0,916.8,645.77
2018,7,19,11,45,862.0,150.0,2.7,35.45,969.0,943.27,661.52
2018,7,19,12,0,861.0,153.0,2.8,35.9,976.0,966.84,675.46
2018,7,19,12,15,857.5,156.0,2.95,36.0,975.5,985.03,687.47
2018,7,19,12,30,854.0,159.0,3.1,36.1,975.0,1000.12,697.65
2018,7,19,12,45,847.0,161.5,3.25,36.25,965.5,1017.51,709.22
2018,7,19,13,0,840.0,164.0,3.4,36.4,956.0,1022.67,713.23
2018,7,19,13,15,833.0,164.5,3.55,36.15,939.5,1022.39,715.23
2018,7,19,13,30,826.0,165.0,3.7,35.9,923.0,1018.76,715.23
2018,7,19,13,45,815.5,166.5,3.85,35.65,899.5,1009.35,711.68
2018,7,19,14,0,805.0,168.0,4.0,35.4,876.0,996.77,706.16
2018,7,19,14,15,794.0,167.0,4.05,34.85,846.5,978.02,697.01
2018,7,19,14,30,783.0,166.0,4.1,34.3,817.0,956.37,685.98
2018,7,19,14,45,769.0,165.0,4.15,33.7,781.5,929.11,671.37
2018,7,19,15,0,755.0,164.0,4.2,33.1,746.0,904.48,658.4
2018,7,19,15,15,741.0,160.0,4.2,33.1,706.5,869.3,636.44
2018,7,19,15,30,727.0,156.0,4.2,33.1,667.0,832.14,613.04
2018,7,19,15,45,710.0,151.5,4.15,31.85,623.5,790.11,588.9
2018,7,19,16,0,693.0,147.0,4.1,30.6,580.0,746.75,563.31
2018,7,19,16,15,677.0,138.0,4.05,29.9,533.5,698.17,532.2
2018,7,19,16,30,661.0,129.0,4.0,29.2,487.0,648.74,498.95
2018,7,19,16,45,640.0,121.0,3.9,28.5,439.5,596.35,462.36
2018,7,19,17,0,619.0,113.0,3.8,27.8,392.0,544.08,424.77
2018,7,19,17,15,587.5,104.0,3.65,26.95,343.0,484.82,380.77
2018,7,19,17,30,556.0,95.0,3.5,26.1,294.0,427.29,336.62
2018,7,19,17,45,514.0,85.5,3.4,25.25,246.5,366.04,288.07
2018,7,19,18,0,472.0,76.0,3.3,24.4,199.0,308.24,240.59
2018,7,19,18,15,408.0,64.5,3.2,23.55,154.5,241.52,184.92
2018,7,19,18,30,344.0,53.0,3.1,22.7,110.0,184.39,136.07
2018,7,19,18,45,256.0,40.0,2.95,21.85,74.5,126.03,86.37
2018,7,19,19,0,168.0,27.0,2.8,21.0,39.0,74.47,30.43
2018,7,19,19,15,88.5,14.5,2.8,20.5,20.5,28.41,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.0,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.6,16.0,12.87,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.2,31.0,21.5,8.23
2018,7,20,5,45,122.0,46.5,2.75,17.75,64.5,37.44,25.98
2018,7,20,6,0,180.0,67.0,2.8,18.3,98.0,52.86,40.16
2018,7,20,6,15,241.0,84.5,2.85,19.1,140.5,65.69,51.7
2018,7,20,6,30,302.0,102.0,2.9,19.9,183.0,78.09,62.58
2018,7,20,6,45,358.5,115.0,2.95,20.7,230.5,82.11,65.92
2018,7,20,7,0,415.0,128.0,3.0,21.5,278.0,91.7,73.87
2018,7,20,7,15,461.0,136.0,2.9,22.4,326.5,128.62,84.3
2018,7,20,7,30,507.0,144.0,2.8,23.3,375.0,170.96,111.53
2018,7,20,7,45,547.5,147.0,2.75,24.15,423.0,213.73,143.67
2018,7,20,8,0,588.0,150.0,2.7,25.0,471.0,260.6,181.28
2018,7,20,8,15,617.0,153.5,2.75,25.9,517.0,308.7,220.98
2018,7,20,8,30,646.0,157.0,2.8,26.8,563.0,359.77,262.66
2018,7,20,8,45,671.0,158.5,2.8,27.75,607.0,410.16,302.96
2018,7,20,9,0,696.0,160.0,2.8,28.7,651.0,462.5,343.54
2018,7,20,9,15,719.5,158.0,2.85,29.5,691.0,512.66,381.7
2018,7,20,9,30,743.0,156.0,2.9,30.3,731.0,566.02,420.94
2018,7,20,9,45,765.5,151.5,2.9,31.1,767.0,614.72,455.7
2018,7,20,10,0,788.0,147.0,2.9,31.9,803.0,663.86,489.74
2018,7,20,10,15,795.5,148.0,3.0,32.4,830.0,707.51,519.89
2018,7,20,10,30,803.0,149.0,3.1,32.9,857.0,749.79,547.99
2018,7,20,10,45,809.0,150.0,3.2,33.45,878.0,789.32,572.85
2018,7,20,11,0,815.0,151.0,3.3,34.0,899.0,826.98,596.24
2018,7,20,11,15,818.5,151.5,3.4,34.2,913.0,859.96,617.24
2018,7,20,11,30,822.0,152.0,3.5,34.4,927.0,890.56,636.64
2018,7,20,11,45,824.0,152.0,3.65,34.6,934.0,910.19,649.21
2018,7,20,12,0,826.0,152.0,3.8,34.8,941.0,932.94,663.9
2018,7,20,12,15,785.5,175.5,3.9,34.8,925.5,943.3,670.91
2018,7,20,12,30,745.0,199.0,4.0,34.8,910.0,942.01,670.61
2018,7,20,12,45,642.0,256.0,4.05,34.75,865.5,915.39,653.64
2018,7,20,13,0,539.0,313.0,4.1,34.7,821.0,876.88,626.24
2018,7,20,13,15,463.0,336.5,4.15,34.55,768.0,830.17,594.75
2018,7,20,13,30,387.0,360.0,4.2,34.4,715.0,780.96,561.2
2018,7,20,13,45,433.5,336.5,4.3,34.25,725.0,805.29,580.38
2018,7,20,14,0,480.0,313.0,4.4,34.1,735.0,826.78,597.32
2018,7,20,14,15,480.5,302.0,4.4,33.7,712.5,812.68,589.66
2018,7,20,14,30,481.0,291.0,4.4,33.3,690.0,796.37,580.71
2018,7,20,14,45,632.5,209.5,4.45,32.95,711.0,852.02,624.52
2018,7,20,15,0,784.0,128.0,4.5,32.6,732.0,888.08,650.69
2018,7,20,15,15,771.5,125.5,4.5,32.6,693.5,855.22,629.66
2018,7,20,15,30,759.0,123.0,4.5,32.6,655.0,820.22,607.47
2018,7,20,15,45,743.0,119.0,4.45,31.65,612.0,778.67,582.67
2018,7,20,16,0,727.0,115.0,4.4,30.7,569.0,735.67,556.4
2018,7,20,16,15,705.5,111.0,4.35,30.0,522.5,689.94,527.11
2018,7,20,16,30,684.0,107.0,4.3,29.3,476.0,640.97,494.88
2018,7,20,16,45,656.0,102.0,4.3,28.65,428.0,586.17,456.33
2018,7,20,17,0,628.0,97.0,4.3,28.0,380.0,532.1,417.07
2018,7,20,17,15,590.5,91.5,4.2,27.15,331.5,472.81,372.66
2018,7,20,17,30,553.0,86.0,4.1,26.3,283.0,415.8,328.55
2018,7,20,17,45,503.0,78.5,4.0,25.5,236.0,352.99,278.36
2018,7,20,18,0,453.0,71.0,3.9,24.7,189.0,294.48,230.07
2018,7,20,18,15,386.0,61.0,3.8,23.9,146.0,228.83,175.11
2018,7,20,18,30,319.0,51.0,3.7,23.1,103.0,173.69,127.91
2018,7,20,18,45,231.0,38.0,3.55,22.25,69.0,116.74,79.52
2018,7,20,19,0,143.0,25.0,3.4,21.4,35.0,66.29,24.49
2018,7,20,19,15,75.0,13.5,3.35,20.95,18.5,25.19,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
