Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,13.34,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,20.45,6.84
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,31.33,20.66
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,41.77,30.41
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,52.39,39.97
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,62.46,48.82
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,72.42,57.35
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,83.42,66.57
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,113.82,72.29
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,154.63,96.01
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,200.4,130.98
2018,7,21,8,0,631.0,126.0,2.6,25.3,469.0,250.19,171.56
2018,7,21,8,15,663.5,127.0,2.6,26.05,517.0,299.68,212.78
2018,7,21,8,30,696.0,128.0,2.6,26.8,565.0,352.39,256.23
2018,7,21,8,45,712.5,132.0,2.65,27.55,607.5,404.02,298.26
2018,7,21,9,0,729.0,136.0,2.7,28.3,650.0,459.57,341.88
2018,7,21,9,15,688.5,164.5,2.75,28.9,672.0,501.89,374.55
2018,7,21,9,30,648.0,193.0,2.8,29.5,694.0,542.26,404.31
2018,7,21,9,45,686.0,184.5,2.9,30.15,736.0,593.36,441.56
2018,7,21,10,0,724.0,176.0,3.0,30.8,778.0,646.45,479.32
2018,7,21,10,15,714.0,188.5,3.1,31.2,799.5,686.28,506.76
2018,7,21,10,30,704.0,201.0,3.2,31.6,821.0,723.66,531.98
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,764.1,559.35
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,803.45,585.15
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,838.44,607.65
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,874.41,630.7
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,900.7,647.3
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,924.42,662.29
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,944.78,675.55
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,962.39,687.12
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,977.02,697.01
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,979.54,699.23
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,980.87,701.03
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,978.97,700.87
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,972.32,697.91
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,971.43,698.82
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,955.88,690.26
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,937.3,679.85
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,912.74,665.66
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,885.48,649.64
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,852.21,628.73
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,816.85,606.29
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,776.68,582.11
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,734.96,556.43
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,690.82,528.31
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,643.15,497.05
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,589.23,459.19
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,535.81,420.35
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,476.92,376.11
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,420.08,331.99
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,358.04,282.42
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,300.07,234.48
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,236.56,181.06
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,178.5,131.39
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,120.34,81.74
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,68.67,22.84
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,26.21,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,13.34,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,20.53,6.12
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,28.63,18.37
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,37.01,26.34
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,42.32,31.31
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,56.66,43.93
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,81.38,65.28
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,102.2,82.88
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,131.3,99.84
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,160.82,120.37
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,193.79,144.72
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,230.19,172.17
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,271.0,198.34
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,343.94,252.26
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,399.36,296.35
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,465.32,347.86
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,517.19,388.21
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,568.71,427.04
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,618.88,463.64
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,666.15,497.17
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,710.5,528.06
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,753.33,555.9
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,792.46,580.66
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,829.5,603.79
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,862.05,623.89
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,892.13,642.28
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,918.7,658.79
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,942.5,673.51
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,961.49,685.25
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,977.45,695.15
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,988.81,702.2
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,996.9,707.32
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,999.17,709.29
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,998.07,709.29
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,991.1,705.82
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,980.82,700.37
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,964.8,692.34
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,945.67,682.32
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,921.72,668.97
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,895.04,653.77
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,869.05,637.92
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,833.46,615.53
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,792.57,591.62
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,750.04,566.08
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,702.63,535.73
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,654.43,504.21
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,600.45,467.26
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,548.76,429.81
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,489.27,385.57
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,431.69,341.18
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,369.31,291.31
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,310.88,242.85
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,246.53,188.47
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,189.12,138.89
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,128.16,86.52
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,73.75,21.21
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,28.29,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,12.39,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,19.65,4.78
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,26.34,16.5
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,32.68,22.75
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,39.72,29.21
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,46.94,35.64
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,73.52,58.72
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,100.42,81.63
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,115.09,79.55
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,146.75,95.14
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,185.93,123.46
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,233.4,160.86
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,288.73,205.14
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,356.3,259.09
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,411.84,304.15
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,474.63,353.43
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,528.04,394.59
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,581.17,434.12
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,631.63,470.73
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,681.12,505.54
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,727.58,536.63
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,772.25,564.99
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,812.47,589.89
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,850.31,612.97
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,884.85,634.78
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,916.61,654.71
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,943.19,670.8
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,966.65,684.92
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,985.47,697.48
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,1001.01,708.09
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,1010.75,715.15
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,1017.07,720.2
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,1019.41,722.38
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,1018.27,722.5
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,1012.17,720.08
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,1002.64,715.58
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,986.8,707.24
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,967.75,696.89
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,940.82,681.27
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,911.39,663.95
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,879.94,644.55
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,852.72,627.92
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,812.35,604.35
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,770.16,579.15
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,718.76,546.42
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,666.98,512.74
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,613.18,476.18
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,557.93,436.42
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,496.56,390.92
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,437.23,345.32
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,371.06,292.68
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,309.15,241.61
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,239.37,183.04
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,178.34,131.0
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,117.56,78.98
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,65.24,14.68
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,25.23,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,12.87,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,20.78,4.2
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,27.86,17.63
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,34.57,24.3
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,39.85,29.25
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,44.77,33.68
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,58.66,45.77
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,78.01,62.35
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,100.08,64.54
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,140.95,88.55
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,186.23,122.71
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,237.13,163.81
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,292.13,207.75
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,360.8,262.92
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,420.13,311.62
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,476.81,357.03
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,529.95,398.74
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,582.38,438.55
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,632.92,475.55
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,682.02,510.38
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,728.08,542.35
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,772.49,571.27
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,813.38,597.39
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,852.09,621.8
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,886.26,643.65
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,917.78,663.68
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,945.63,681.7
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,970.51,697.82
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,990.4,710.9
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,1007.03,721.99
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,1016.85,728.82
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,1023.22,733.59
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,1026.6,736.57
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,1026.49,737.46
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,1019.85,734.28
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,1009.75,729.01
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,994.26,720.64
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,975.49,710.21
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,951.18,695.89
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,923.95,679.64
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,890.79,658.96
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,855.24,636.57
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,820.39,616.36
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,777.14,589.95
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,729.4,559.32
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,680.58,527.3
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,626.67,490.81
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,572.85,451.61
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,512.89,406.6
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,456.36,362.53
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,391.42,310.31
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,330.34,259.28
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,263.4,202.03
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,203.54,149.64
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,136.02,91.06
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,76.19,12.52
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,27.3,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,11.91,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,17.95,1.68
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,23.36,13.8
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,28.55,19.05
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,32.98,23.2
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,37.16,26.96
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,41.72,30.91
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,42.77,31.68
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,88.64,43.83
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,140.55,76.02
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,199.99,122.46
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,256.0,169.44
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,312.32,217.85
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,369.81,266.58
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,426.15,313.28
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,482.72,358.62
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,537.08,400.81
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,590.57,440.86
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,642.17,478.21
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,692.15,513.24
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,738.74,544.32
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,783.51,572.51
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,825.16,598.22
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,864.47,622.09
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,899.97,644.3
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,932.71,664.64
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,959.75,681.1
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,983.67,695.6
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,1003.91,708.85
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,1020.83,720.09
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,1030.84,727.25
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,1037.32,732.34
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,1039.74,735.45
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,1038.6,736.46
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,1023.39,728.48
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,1005.05,718.63
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,982.6,707.01
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,948.88,687.94
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,941.18,685.75
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,920.63,674.92
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,892.21,657.39
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,853.98,633.17
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,823.2,617.25
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,789.01,598.56
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,739.84,567.48
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,689.74,535.11
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,623.26,489.78
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,560.77,444.28
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,508.39,405.02
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,456.15,364.2
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,389.88,310.48
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,327.95,258.44
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,259.59,199.82
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,198.71,146.5
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,129.82,86.78
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,69.14,5.23
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,24.96,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,10.96,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,18.21,0.34
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,27.62,17.25
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,35.73,25.24
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,42.84,31.81
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,49.51,37.78
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,58.44,45.52
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,66.72,52.51
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,110.27,72.05
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,152.88,102.54
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,193.49,129.94
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,245.21,168.95
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,297.94,211.6
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,361.74,262.94
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,417.44,308.19
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,475.86,354.24
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,530.05,395.59
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,583.8,435.06
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,635.35,471.57
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,683.93,504.8
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,730.29,536.32
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,775.13,564.76
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,815.95,589.85
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,854.61,613.25
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,890.02,635.48
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,922.95,656.04
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,950.0,673.15
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,974.16,688.47
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,993.38,701.39
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,1009.42,712.42
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,1020.22,720.42
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,1027.66,726.46
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,1027.19,728.04
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,1023.33,727.64
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,1018.05,726.48
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,1009.3,723.18
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,992.75,715.82
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,973.0,706.41
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,955.96,698.34
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,927.59,682.71
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,893.53,661.44
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,857.2,638.52
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,815.18,615.32
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,771.42,590.28
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,722.34,558.97
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,672.31,526.28
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,618.85,489.65
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,563.24,449.39
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,502.33,403.18
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,443.3,356.73
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,378.59,304.01
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,317.79,252.58
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,250.91,194.7
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,191.18,141.91
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,126.59,84.61
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,68.32,0.0
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,24.5,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,10.48,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,17.42,0.0
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,26.42,16.21
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,35.8,25.36
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,33.53,23.8
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,32.1,22.69
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,53.82,41.77
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,74.23,59.43
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,102.22,79.33
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,130.84,102.06
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,152.24,118.51
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,174.61,135.6
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,213.58,164.74
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,262.6,201.89
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,333.34,254.33
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,431.32,328.79
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,500.12,381.89
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,582.8,444.8
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,635.05,483.85
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,687.9,522.48
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,734.64,555.66
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,779.82,585.69
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,821.14,612.66
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,860.38,637.97
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,896.08,660.82
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,929.26,681.85
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,956.53,699.17
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,980.88,714.58
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,1002.68,728.48
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,1021.37,740.42
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,1034.33,749.2
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,1043.85,755.9
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,1046.85,758.65
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,1046.25,759.25
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,1041.02,756.99
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,1032.19,752.53
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,1016.91,744.42
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,998.26,734.18
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,974.29,720.15
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,947.2,704.06
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,912.7,682.36
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,875.72,658.87
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,834.78,634.0
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,797.84,611.59
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,747.98,579.62
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,697.12,546.29
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,640.93,508.09
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,584.98,467.05
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,521.59,419.23
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,462.35,372.69
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,394.02,317.1
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,330.25,263.13
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,259.55,201.93
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,196.8,146.42
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,128.05,85.29
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,66.78,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,24.18,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,8.1,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,14.32,0.0
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,29.42,18.63
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,44.02,32.54
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,57.75,45.09
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,71.0,56.96
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,84.61,68.86
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,103.43,84.98
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,132.91,98.93
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,164.7,121.8
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,199.48,148.32
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,231.86,173.78
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,284.59,212.39
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,347.66,260.28
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,403.62,304.18
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,466.08,352.36
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,514.97,389.46
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,563.38,424.95
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,608.73,457.06
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,652.59,487.08
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,696.03,516.94
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,738.99,545.82
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,778.38,571.4
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,816.65,595.74
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,849.21,617.04
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,880.01,636.99
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,906.1,653.36
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,929.98,668.21
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,954.33,684.8
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,976.34,699.5
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,995.64,712.32
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,1011.93,723.32
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,1013.38,725.2
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,1011.61,725.24
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,1004.57,722.55
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,994.37,717.92
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,978.02,709.28
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,958.69,698.78
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,933.05,684.55
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,904.78,668.51
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,868.2,645.41
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,829.73,620.88
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,787.74,595.95
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,744.12,569.29
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,697.01,538.42
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,648.59,505.74
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,594.86,467.73
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,541.19,428.61
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,480.33,382.95
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,421.4,337.12
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,356.75,284.99
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,293.92,232.56
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,227.7,176.05
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,169.14,125.14
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,109.29,71.81
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,53.13,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,19.11,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,9.05,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,14.99,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,23.61,13.67
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,31.86,21.94
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,45.99,34.72
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,60.96,48.07
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,77.98,62.97
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,99.51,81.47
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,121.35,94.2
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,145.51,112.42
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,178.5,135.69
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,224.45,169.83
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,263.85,199.61
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,315.1,239.19
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,373.53,283.56
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,451.86,343.98
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,511.15,390.42
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,578.7,442.19
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,627.52,478.58
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,674.78,512.89
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,720.85,545.64
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,765.7,576.77
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,805.13,602.48
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,842.36,626.26
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,868.42,642.91
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,890.92,657.24
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,884.85,651.97
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,867.75,637.6
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,816.04,599.97
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,751.29,553.19
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,795.26,585.58
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,847.72,622.54
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,850.47,625.83
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,851.02,628.08
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,843.19,624.84
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,833.03,620.11
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,780.62,584.25
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,716.96,540.44
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,686.17,520.58
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,654.48,499.65
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,705.02,540.65
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,734.89,566.34
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,717.04,556.72
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,690.61,541.05
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,660.57,521.57
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,626.75,498.76
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,574.25,460.45
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,522.07,421.3
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,458.39,371.72
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,397.38,322.72
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,348.78,282.12
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,300.97,240.4
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,228.41,177.75
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,165.01,122.38
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,106.32,68.98
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,53.09,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,19.13,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,8.58,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,14.2,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,23.67,13.59
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,32.74,22.7
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,44.33,33.25
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,59.47,46.72
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,82.86,67.11
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,106.84,87.6
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,123.87,91.65
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,155.97,109.7
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,189.48,130.65
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,242.38,169.87
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,294.41,212.84
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,351.48,259.82
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,408.48,305.94
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,475.77,359.18
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,529.54,401.37
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,583.29,442.16
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,635.95,480.7
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,686.27,516.39
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,734.5,549.34
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,781.33,578.69
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,822.71,604.02
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,862.03,627.66
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,897.92,648.93
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,931.21,668.29
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,950.39,678.96
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,965.33,687.05
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,990.6,702.37
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,1013.01,715.78
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,1023.4,722.12
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,1030.37,726.52
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,1031.87,728.52
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,1029.89,728.49
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,1022.43,725.16
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,1011.57,719.8
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,994.42,710.9
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,974.15,700.06
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,955.71,690.44
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,926.08,673.48
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,890.94,651.91
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,853.56,628.71
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,809.19,603.09
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,763.48,576.0
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,713.17,544.12
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,659.7,509.19
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,600.43,467.77
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,542.31,425.84
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,477.51,377.91
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,415.59,330.3
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,347.92,276.29
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,283.25,222.88
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,215.03,165.2
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,155.26,113.85
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,96.43,61.12
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,40.67,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,14.51,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
