Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.0,2.5,14.65,11.5,8.58,0.0
2018,7,31,5,30,104.0,18.0,2.6,15.2,23.0,14.23,0.0
2018,7,31,5,45,190.0,33.5,2.7,15.8,56.0,26.16,15.44
2018,7,31,6,0,276.0,49.0,2.8,16.4,89.0,37.61,26.87
2018,7,31,6,15,241.5,57.5,2.8,17.2,102.5,42.89,31.98
2018,7,31,6,30,207.0,66.0,2.8,18.0,116.0,52.25,40.38
2018,7,31,6,45,105.5,85.0,2.8,18.75,110.5,70.23,56.11
2018,7,31,7,0,4.0,104.0,2.8,19.5,105.0,92.45,75.18
2018,7,31,7,15,34.0,135.5,2.8,20.2,150.0,116.09,89.68
2018,7,31,7,30,64.0,167.0,2.8,20.9,195.0,147.85,113.2
2018,7,31,7,45,148.0,190.5,2.8,21.6,265.5,182.51,136.7
2018,7,31,8,0,232.0,214.0,2.8,22.3,336.0,227.67,169.39
2018,7,31,8,15,453.0,179.5,2.75,23.1,446.5,277.47,203.1
2018,7,31,8,30,674.0,145.0,2.7,23.9,557.0,354.27,260.54
2018,7,31,8,45,716.5,142.0,2.7,24.75,609.5,409.75,305.38
2018,7,31,9,0,759.0,139.0,2.7,25.6,662.0,471.99,354.2
2018,7,31,9,15,767.5,144.5,2.65,26.35,700.5,524.2,394.32
2018,7,31,9,30,776.0,150.0,2.6,27.1,739.0,576.04,432.72
2018,7,31,9,45,779.5,157.0,2.6,27.85,772.0,625.58,468.22
2018,7,31,10,0,783.0,164.0,2.6,28.6,805.0,673.85,501.63
2018,7,31,10,15,793.0,165.5,2.65,29.15,834.0,720.22,533.55
2018,7,31,10,30,803.0,167.0,2.7,29.7,863.0,765.45,563.91
2018,7,31,10,45,792.0,178.0,2.75,30.2,879.0,801.57,586.58
2018,7,31,11,0,781.0,189.0,2.8,30.7,895.0,834.67,606.9
2018,7,31,11,15,783.5,191.0,2.85,31.1,909.5,867.88,627.4
2018,7,31,11,30,786.0,193.0,2.9,31.5,924.0,898.75,646.23
2018,7,31,11,45,808.5,182.5,3.0,31.85,939.5,933.52,667.98
2018,7,31,12,0,831.0,172.0,3.1,32.2,955.0,966.3,688.32
2018,7,31,12,15,828.5,173.0,3.15,32.25,953.5,984.16,699.61
2018,7,31,12,30,826.0,174.0,3.2,32.3,952.0,998.83,709.08
2018,7,31,12,45,819.5,175.5,3.3,32.35,942.0,1006.79,714.79
2018,7,31,13,0,813.0,177.0,3.4,32.4,932.0,1011.4,718.53
2018,7,31,13,15,810.0,176.0,3.45,32.2,917.5,1013.63,721.27
2018,7,31,13,30,807.0,175.0,3.5,32.0,903.0,1012.52,722.03
2018,7,31,13,45,802.0,172.0,3.5,31.85,880.5,1004.01,717.69
2018,7,31,14,0,797.0,169.0,3.5,31.7,858.0,992.21,711.41
2018,7,31,14,15,789.5,165.5,3.55,31.3,828.5,974.23,702.28
2018,7,31,14,30,782.0,162.0,3.6,30.9,799.0,953.2,691.21
2018,7,31,14,45,773.0,158.0,3.6,30.55,764.5,927.31,676.47
2018,7,31,15,0,764.0,154.0,3.6,30.2,730.0,898.72,659.9
2018,7,31,15,15,749.5,150.0,3.6,30.2,689.5,867.29,640.42
2018,7,31,15,30,735.0,146.0,3.6,30.2,649.0,829.09,616.24
2018,7,31,15,45,721.0,140.0,3.55,28.85,605.5,787.3,592.36
2018,7,31,16,0,707.0,134.0,3.5,27.5,562.0,743.95,566.83
2018,7,31,16,15,690.0,126.0,3.5,26.55,515.0,694.72,535.75
2018,7,31,16,30,673.0,118.0,3.5,25.6,468.0,644.68,502.75
2018,7,31,16,45,647.5,110.5,3.45,24.65,419.0,588.81,463.59
2018,7,31,17,0,622.0,103.0,3.4,23.7,370.0,533.47,423.49
2018,7,31,17,15,585.5,95.5,3.35,22.65,320.5,472.43,377.58
2018,7,31,17,30,549.0,88.0,3.3,21.6,271.0,413.61,331.66
2018,7,31,17,45,500.0,78.0,3.25,20.55,223.0,348.56,279.02
2018,7,31,18,0,451.0,68.0,3.2,19.5,175.0,287.81,228.0
2018,7,31,18,15,380.0,56.5,3.2,18.85,131.5,219.85,169.74
2018,7,31,18,30,309.0,45.0,3.2,18.2,88.0,162.51,119.44
2018,7,31,18,45,209.5,31.0,3.15,17.55,55.0,102.86,64.3
2018,7,31,19,0,110.0,17.0,3.1,16.9,22.0,39.26,0.0
2018,7,31,19,15,55.0,8.5,3.05,16.65,11.0,16.65,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,83.5,9.5,2.85,14.95,13.5,9.05,0.0
2018,8,1,5,30,167.0,19.0,2.9,15.5,27.0,15.78,0.0
2018,8,1,5,45,280.0,30.0,2.95,16.0,62.0,24.1,13.55
2018,8,1,6,0,393.0,41.0,3.0,16.5,97.0,31.91,21.91
2018,8,1,6,15,342.5,48.0,2.95,17.25,111.0,35.48,25.48
2018,8,1,6,30,292.0,55.0,2.9,18.0,125.0,39.89,29.54
2018,8,1,6,45,149.5,82.0,2.9,18.8,118.0,63.45,50.19
2018,8,1,7,0,7.0,109.0,2.9,19.6,111.0,96.22,78.42
2018,8,1,7,15,49.0,141.5,2.8,20.25,162.0,120.92,93.2
2018,8,1,7,30,91.0,174.0,2.7,20.9,213.0,155.65,118.36
2018,8,1,7,45,211.5,183.0,2.65,21.55,289.5,182.45,133.98
2018,8,1,8,0,332.0,192.0,2.6,22.2,366.0,233.51,170.45
2018,8,1,8,15,552.0,148.0,2.6,23.0,470.0,279.61,202.14
2018,8,1,8,30,772.0,104.0,2.6,23.8,574.0,356.12,260.3
2018,8,1,8,45,805.0,101.0,2.55,24.65,624.0,412.43,306.58
2018,8,1,9,0,838.0,98.0,2.5,25.5,674.0,474.46,355.74
2018,8,1,9,15,850.5,100.0,2.55,26.25,714.5,528.97,398.23
2018,8,1,9,30,863.0,102.0,2.6,27.0,755.0,583.26,439.08
2018,8,1,9,45,873.0,103.5,2.65,27.8,790.5,635.08,476.71
2018,8,1,10,0,883.0,105.0,2.7,28.6,826.0,685.93,512.42
2018,8,1,10,15,890.0,106.5,2.85,29.0,855.0,733.45,545.59
2018,8,1,10,30,897.0,108.0,3.0,29.4,884.0,779.27,575.69
2018,8,1,10,45,902.0,109.5,3.1,29.8,907.0,821.6,602.88
2018,8,1,11,0,907.0,111.0,3.2,30.2,930.0,861.67,628.33
2018,8,1,11,15,910.0,112.0,3.3,30.25,945.0,897.11,651.46
2018,8,1,11,30,913.0,113.0,3.4,30.3,960.0,929.81,672.76
2018,8,1,11,45,915.0,114.0,3.5,30.35,968.5,958.73,691.58
2018,8,1,12,0,917.0,115.0,3.6,30.4,977.0,984.61,708.48
2018,8,1,12,15,915.5,116.0,3.7,30.25,976.5,1003.95,721.81
2018,8,1,12,30,914.0,117.0,3.8,30.1,976.0,1019.92,733.12
2018,8,1,12,45,910.5,118.0,3.85,29.95,968.0,1030.47,740.74
2018,8,1,13,0,907.0,119.0,3.9,29.8,960.0,1037.49,746.27
2018,8,1,13,15,905.0,118.0,3.95,29.55,945.0,1040.43,749.62
2018,8,1,13,30,903.0,117.0,4.0,29.3,930.0,1039.79,750.82
2018,8,1,13,45,899.5,115.0,4.0,29.1,908.0,1033.02,747.73
2018,8,1,14,0,896.0,113.0,4.0,28.9,886.0,1022.7,742.5
2018,8,1,14,15,890.5,111.0,4.0,28.5,857.0,1006.94,734.4
2018,8,1,14,30,885.0,109.0,4.0,28.1,828.0,987.83,724.19
2018,8,1,14,45,878.0,106.5,3.95,27.7,793.5,963.51,710.26
2018,8,1,15,0,871.0,104.0,3.9,27.3,759.0,936.15,694.3
2018,8,1,15,15,859.0,101.5,3.9,27.3,718.0,901.38,672.46
2018,8,1,15,30,847.0,99.0,3.9,27.3,677.0,864.18,648.86
2018,8,1,15,45,833.0,96.0,3.9,26.1,632.0,828.88,629.37
2018,8,1,16,0,819.0,93.0,3.9,24.9,587.0,785.06,603.39
2018,8,1,16,15,800.5,89.0,3.85,24.1,538.5,735.0,571.22
2018,8,1,16,30,782.0,85.0,3.8,23.3,490.0,683.98,537.64
2018,8,1,16,45,756.0,81.0,3.75,22.5,439.0,627.12,498.69
2018,8,1,17,0,730.0,77.0,3.7,21.7,388.0,570.57,457.07
2018,8,1,17,15,691.5,73.0,3.65,20.75,336.5,509.19,410.28
2018,8,1,17,30,653.0,69.0,3.6,19.8,285.0,448.26,362.04
2018,8,1,17,45,599.0,63.0,3.55,18.85,234.5,380.03,306.1
2018,8,1,18,0,545.0,57.0,3.5,17.9,184.0,316.5,251.92
2018,8,1,18,15,462.0,49.0,3.45,17.35,138.0,244.78,189.6
2018,8,1,18,30,379.0,41.0,3.4,16.8,92.0,181.77,133.72
2018,8,1,18,45,255.5,29.0,3.3,16.3,57.0,113.35,69.47
2018,8,1,19,0,132.0,17.0,3.2,15.8,22.0,43.71,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.6,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,13.85,12.5,8.58,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.3,25.0,14.89,0.0
2018,8,2,5,45,277.5,29.5,3.3,14.8,61.0,23.75,13.12
2018,8,2,6,0,400.0,41.0,3.4,15.3,97.0,32.06,22.11
2018,8,2,6,15,479.0,49.0,3.4,15.85,143.5,36.73,26.71
2018,8,2,6,30,558.0,57.0,3.4,16.4,190.0,41.2,30.89
2018,8,2,6,45,612.0,62.0,3.4,17.0,240.5,42.97,32.5
2018,8,2,7,0,666.0,67.0,3.4,17.6,291.0,44.7,33.93
2018,8,2,7,15,703.0,71.5,3.4,18.3,343.0,87.45,47.24
2018,8,2,7,30,740.0,76.0,3.4,19.0,395.0,139.02,78.34
2018,8,2,7,45,769.0,78.5,3.45,19.65,446.5,191.95,119.39
2018,8,2,8,0,798.0,81.0,3.5,20.3,498.0,248.08,167.1
2018,8,2,8,15,818.0,84.0,3.55,21.0,547.0,305.0,217.0
2018,8,2,8,30,838.0,87.0,3.6,21.7,596.0,367.84,271.1
2018,8,2,8,45,853.5,89.0,3.65,22.35,641.5,424.68,319.56
2018,8,2,9,0,869.0,91.0,3.7,23.0,687.0,482.08,366.98
2018,8,2,9,15,878.0,94.5,3.7,23.5,727.5,537.79,411.71
2018,8,2,9,30,887.0,98.0,3.7,24.0,768.0,592.88,454.46
2018,8,2,9,45,892.0,102.0,3.75,24.5,802.5,645.13,493.86
2018,8,2,10,0,897.0,106.0,3.8,25.0,837.0,695.91,531.01
2018,8,2,10,15,905.0,107.0,3.8,25.35,867.0,744.37,565.19
2018,8,2,10,30,913.0,108.0,3.8,25.7,897.0,791.17,596.11
2018,8,2,10,45,920.5,107.5,3.8,26.05,920.5,834.28,624.09
2018,8,2,11,0,928.0,107.0,3.8,26.4,944.0,875.23,650.29
2018,8,2,11,15,932.0,107.5,3.8,26.6,959.5,911.77,673.65
2018,8,2,11,30,936.0,108.0,3.8,26.8,975.0,945.55,695.03
2018,8,2,11,45,938.0,107.5,3.8,27.0,982.5,973.61,712.53
2018,8,2,12,0,940.0,107.0,3.8,27.2,990.0,998.51,727.94
2018,8,2,12,15,939.5,108.5,3.8,27.2,990.5,1019.72,741.56
2018,8,2,12,30,939.0,110.0,3.8,27.2,991.0,1037.51,753.03
2018,8,2,12,45,935.5,111.0,3.85,27.2,982.5,1048.3,760.42
2018,8,2,13,0,932.0,112.0,3.9,27.2,974.0,1055.47,765.65
2018,8,2,13,15,930.5,110.5,3.95,27.05,959.0,1058.42,768.75
2018,8,2,13,30,929.0,109.0,4.0,26.9,944.0,1057.68,769.62
2018,8,2,13,45,926.5,107.5,4.05,26.75,922.5,1052.26,767.6
2018,8,2,14,0,924.0,106.0,4.1,26.6,901.0,1043.19,763.34
2018,8,2,14,15,919.0,103.5,4.1,26.2,871.5,1026.98,754.93
2018,8,2,14,30,914.0,101.0,4.1,25.8,842.0,1007.28,744.31
2018,8,2,14,45,907.5,98.0,4.1,25.45,806.5,982.24,730.0
2018,8,2,15,0,901.0,95.0,4.1,25.1,771.0,954.03,713.54
2018,8,2,15,15,889.5,93.5,4.1,25.1,730.0,919.95,692.05
2018,8,2,15,30,878.0,92.0,4.1,25.1,689.0,883.34,668.71
2018,8,2,15,45,866.0,88.0,4.05,23.95,643.5,841.14,643.96
2018,8,2,16,0,854.0,84.0,4.0,22.8,598.0,796.88,617.23
2018,8,2,16,15,838.5,80.5,4.0,22.2,549.5,748.67,585.97
2018,8,2,16,30,823.0,77.0,4.0,21.6,501.0,704.27,556.85
2018,8,2,16,45,799.5,73.0,3.95,20.95,449.5,647.31,517.57
2018,8,2,17,0,776.0,69.0,3.9,20.3,398.0,590.37,475.54
2018,8,2,17,15,740.5,65.0,3.85,19.6,345.5,526.64,426.36
2018,8,2,17,30,705.0,61.0,3.8,18.9,293.0,464.77,376.74
2018,8,2,17,45,652.5,56.5,3.75,18.2,241.5,396.19,319.8
2018,8,2,18,0,600.0,52.0,3.7,17.5,190.0,334.18,266.07
2018,8,2,18,15,514.5,45.0,3.6,16.95,142.5,259.78,201.05
2018,8,2,18,30,429.0,38.0,3.5,16.4,95.0,194.37,142.53
2018,8,2,18,45,292.0,27.0,3.35,15.85,58.5,120.09,71.38
2018,8,2,19,0,155.0,16.0,3.2,15.3,22.0,47.35,0.0
2018,8,2,19,15,77.5,8.0,3.15,15.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.55,7.5,6.2,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.2,15.0,12.39,0.0
2018,8,3,5,45,108.5,31.5,2.9,14.8,44.0,25.87,14.49
2018,8,3,6,0,165.0,50.0,3.1,15.4,73.0,40.22,29.08
2018,8,3,6,15,213.5,71.0,3.05,16.0,113.5,55.9,43.45
2018,8,3,6,30,262.0,92.0,3.0,16.6,154.0,71.04,57.07
2018,8,3,6,45,298.0,112.0,2.9,17.25,199.0,84.9,69.27
2018,8,3,7,0,334.0,132.0,2.8,17.9,244.0,98.22,80.67
2018,8,3,7,15,364.0,151.0,2.75,18.55,291.5,132.0,93.99
2018,8,3,7,30,394.0,170.0,2.7,19.2,339.0,175.3,122.36
2018,8,3,7,45,415.5,187.5,2.6,19.85,385.5,215.7,152.85
2018,8,3,8,0,437.0,205.0,2.5,20.5,432.0,263.14,190.95
2018,8,3,8,15,456.0,220.0,2.45,21.25,477.5,310.38,229.44
2018,8,3,8,30,475.0,235.0,2.4,22.0,523.0,359.68,269.16
2018,8,3,8,45,488.0,247.0,2.35,22.8,562.5,405.99,305.86
2018,8,3,9,0,501.0,259.0,2.3,23.6,602.0,453.31,342.26
2018,8,3,9,15,549.5,253.5,2.3,24.5,650.5,504.63,380.65
2018,8,3,9,30,598.0,248.0,2.3,25.4,699.0,559.91,421.0
2018,8,3,9,45,655.0,231.0,2.3,26.35,746.0,613.93,459.6
2018,8,3,10,0,712.0,214.0,2.3,27.3,793.0,671.4,499.65
2018,8,3,10,15,721.0,217.0,2.35,28.05,821.5,716.51,530.02
2018,8,3,10,30,730.0,220.0,2.4,28.8,850.0,760.61,559.0
2018,8,3,10,45,737.5,221.0,2.45,29.5,871.0,800.45,584.61
2018,8,3,11,0,745.0,222.0,2.5,30.2,892.0,838.71,608.67
2018,8,3,11,15,750.0,223.0,2.55,30.8,907.0,873.04,629.56
2018,8,3,11,30,755.0,224.0,2.6,31.4,922.0,905.25,648.62
2018,8,3,11,45,758.0,224.0,2.6,32.0,929.5,932.35,663.88
2018,8,3,12,0,761.0,224.0,2.6,32.6,937.0,956.86,677.43
2018,8,3,12,15,757.0,226.5,2.7,33.1,935.5,974.42,687.71
2018,8,3,12,30,753.0,229.0,2.8,33.6,934.0,988.92,696.16
2018,8,3,12,45,745.5,230.5,2.85,34.1,924.0,995.83,699.53
2018,8,3,13,0,738.0,232.0,2.9,34.6,914.0,999.52,701.04
2018,8,3,13,15,717.5,237.5,2.95,34.85,891.0,991.05,695.8
2018,8,3,13,30,697.0,243.0,3.0,35.1,868.0,979.41,688.77
2018,8,3,13,45,705.0,233.5,3.05,35.35,852.0,977.92,688.24
2018,8,3,14,0,713.0,224.0,3.1,35.6,836.0,973.19,685.7
2018,8,3,14,15,702.5,220.5,3.15,35.45,806.5,953.24,674.76
2018,8,3,14,30,692.0,217.0,3.2,35.3,777.0,930.56,662.19
2018,8,3,14,45,678.0,212.5,3.2,35.15,741.0,900.9,644.77
2018,8,3,15,0,664.0,208.0,3.2,35.0,705.0,869.0,625.83
2018,8,3,15,15,647.5,202.0,3.2,35.0,664.5,831.21,602.5
2018,8,3,15,30,631.0,196.0,3.2,35.0,624.0,791.75,577.47
2018,8,3,15,45,611.0,188.5,3.2,34.1,579.5,746.34,550.09
2018,8,3,16,0,591.0,181.0,3.2,33.2,535.0,695.57,518.43
2018,8,3,16,15,567.5,171.0,3.2,32.35,487.5,643.72,484.92
2018,8,3,16,30,544.0,161.0,3.2,31.5,440.0,591.97,450.48
2018,8,3,16,45,515.5,149.5,3.15,30.7,391.5,535.52,411.29
2018,8,3,17,0,487.0,138.0,3.1,29.9,343.0,480.27,371.75
2018,8,3,17,15,451.5,124.0,3.05,28.7,294.5,419.61,327.31
2018,8,3,17,30,416.0,110.0,3.0,27.5,246.0,361.5,283.14
2018,8,3,17,45,371.0,95.0,2.9,26.3,200.0,300.52,235.02
2018,8,3,18,0,326.0,80.0,2.8,25.1,154.0,243.81,188.67
2018,8,3,18,15,264.0,62.5,2.7,24.0,112.5,182.41,137.6
2018,8,3,18,30,202.0,45.0,2.6,22.9,71.0,127.81,91.36
2018,8,3,18,45,130.5,28.5,2.5,21.85,42.5,77.58,42.96
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,23.57,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.1,5.0,4.29,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.6,10.0,8.58,0.0
2018,8,4,5,45,79.5,25.5,1.85,16.05,34.5,21.2,10.5
2018,8,4,6,0,124.0,42.0,2.1,16.5,59.0,34.17,23.72
2018,8,4,6,15,169.5,64.5,2.1,17.15,98.0,51.12,39.07
2018,8,4,6,30,215.0,87.0,2.1,17.8,137.0,67.43,53.63
2018,8,4,6,45,256.5,107.5,2.15,18.4,182.0,81.72,66.16
2018,8,4,7,0,298.0,128.0,2.2,19.0,227.0,95.45,77.9
2018,8,4,7,15,335.0,146.0,2.2,20.0,275.0,126.66,90.03
2018,8,4,7,30,372.0,164.0,2.2,21.0,323.0,168.15,116.62
2018,8,4,7,45,405.0,178.5,2.2,22.05,371.5,206.51,144.58
2018,8,4,8,0,438.0,193.0,2.2,23.1,420.0,253.46,181.31
2018,8,4,8,15,466.5,203.5,2.25,24.25,466.5,299.72,218.23
2018,8,4,8,30,495.0,214.0,2.3,25.4,513.0,349.04,257.28
2018,8,4,8,45,521.5,221.0,2.35,26.6,557.5,397.52,294.98
2018,8,4,9,0,548.0,228.0,2.4,27.8,602.0,448.37,333.45
2018,8,4,9,15,606.0,216.0,2.55,28.65,652.5,501.38,373.36
2018,8,4,9,30,664.0,204.0,2.7,29.5,703.0,558.46,415.47
2018,8,4,9,45,731.0,179.5,2.85,30.3,753.0,614.23,456.18
2018,8,4,10,0,798.0,155.0,3.0,31.1,803.0,675.1,499.63
2018,8,4,10,15,812.5,153.5,3.15,31.8,833.5,722.66,532.4
2018,8,4,10,30,827.0,152.0,3.3,32.5,864.0,769.36,563.52
2018,8,4,10,45,841.0,148.5,3.4,33.2,888.5,812.62,590.42
2018,8,4,11,0,855.0,145.0,3.5,33.9,913.0,850.39,613.39
2018,8,4,11,15,862.5,144.0,3.65,34.25,929.5,886.47,636.21
2018,8,4,11,30,870.0,143.0,3.8,34.6,946.0,920.22,657.42
2018,8,4,11,45,878.0,140.0,3.9,34.95,956.0,950.01,675.74
2018,8,4,12,0,886.0,137.0,4.0,35.3,966.0,977.1,692.31
2018,8,4,12,15,895.5,132.0,4.05,35.15,969.5,1000.8,707.9
2018,8,4,12,30,905.0,127.0,4.1,35.0,973.0,1021.43,721.64
2018,8,4,12,45,916.0,119.5,4.15,34.85,970.0,1037.77,732.78
2018,8,4,13,0,927.0,112.0,4.2,34.7,967.0,1050.63,741.86
2018,8,4,13,15,927.5,110.5,4.25,34.4,953.5,1055.53,746.52
2018,8,4,13,30,928.0,109.0,4.3,34.1,940.0,1056.76,749.06
2018,8,4,13,45,927.0,107.0,4.35,33.75,919.5,1052.26,748.27
2018,8,4,14,0,926.0,105.0,4.4,33.4,899.0,1044.08,745.28
2018,8,4,14,15,920.0,104.0,4.45,33.0,870.0,1028.41,737.74
2018,8,4,14,30,914.0,103.0,4.5,32.6,841.0,1009.3,728.05
2018,8,4,14,45,904.5,101.5,4.55,32.15,804.5,982.99,713.81
2018,8,4,15,0,895.0,100.0,4.6,31.7,768.0,953.66,697.51
2018,8,4,15,15,883.0,97.5,4.6,31.7,726.0,918.1,675.45
2018,8,4,15,30,871.0,95.0,4.6,31.7,684.0,880.03,651.57
2018,8,4,15,45,855.0,93.0,4.55,30.6,638.0,836.88,626.6
2018,8,4,16,0,839.0,91.0,4.5,29.5,592.0,797.98,604.1
2018,8,4,16,15,816.5,89.0,4.4,28.8,542.0,746.24,570.87
2018,8,4,16,30,794.0,87.0,4.3,28.1,492.0,693.78,536.48
2018,8,4,16,45,764.0,83.5,4.2,27.4,439.5,634.06,495.61
2018,8,4,17,0,734.0,80.0,4.1,26.7,387.0,574.97,452.44
2018,8,4,17,15,688.0,76.5,3.95,25.7,333.5,509.77,403.34
2018,8,4,17,30,642.0,73.0,3.8,24.7,280.0,445.4,353.09
2018,8,4,17,45,576.5,67.0,3.65,23.7,228.0,372.05,293.97
2018,8,4,18,0,511.0,61.0,3.5,22.7,176.0,304.59,237.6
2018,8,4,18,15,422.0,51.5,3.35,21.8,130.0,230.84,175.11
2018,8,4,18,30,333.0,42.0,3.2,20.9,84.0,166.53,119.42
2018,8,4,18,45,211.0,27.5,3.0,20.0,50.0,96.78,51.5
2018,8,4,19,0,89.0,13.0,2.8,19.1,16.0,30.57,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.7,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.3,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.9,19.0,15.25,0.0
2018,8,5,5,45,188.0,31.5,2.8,15.55,52.0,24.79,12.84
2018,8,5,6,0,287.0,47.0,3.0,16.2,85.0,36.34,25.55
2018,8,5,6,15,368.0,59.0,3.0,16.9,130.0,44.63,33.41
2018,8,5,6,30,449.0,71.0,3.0,17.6,175.0,53.81,41.75
2018,8,5,6,45,509.0,79.0,3.0,18.25,225.0,57.34,44.92
2018,8,5,7,0,569.0,87.0,3.0,18.9,275.0,60.71,47.76
2018,8,5,7,15,611.5,94.0,2.95,19.55,327.0,94.36,56.22
2018,8,5,7,30,654.0,101.0,2.9,20.2,379.0,143.66,85.55
2018,8,5,7,45,685.0,106.5,2.85,20.85,430.5,194.95,124.55
2018,8,5,8,0,716.0,112.0,2.8,21.5,482.0,249.8,170.09
2018,8,5,8,15,736.5,117.5,2.8,22.25,530.5,304.99,217.38
2018,8,5,8,30,757.0,123.0,2.8,23.0,579.0,362.05,265.74
2018,8,5,8,45,772.5,128.5,2.8,23.75,624.5,422.07,315.23
2018,8,5,9,0,788.0,134.0,2.8,24.5,670.0,479.12,360.96
2018,8,5,9,15,796.0,140.5,2.8,25.15,710.0,533.81,403.55
2018,8,5,9,30,804.0,147.0,2.8,25.8,750.0,588.02,444.27
2018,8,5,9,45,806.0,154.5,2.85,26.4,783.5,638.77,481.37
2018,8,5,10,0,808.0,162.0,2.9,27.0,817.0,688.04,516.26
2018,8,5,10,15,814.5,165.5,3.0,27.5,845.5,735.14,549.24
2018,8,5,10,30,821.0,169.0,3.1,28.0,874.0,780.75,580.42
2018,8,5,10,45,824.0,172.5,3.15,28.45,896.0,821.9,606.8
2018,8,5,11,0,827.0,176.0,3.2,28.9,918.0,860.9,631.3
2018,8,5,11,15,828.5,179.0,3.25,29.25,932.5,895.83,653.13
2018,8,5,11,30,830.0,182.0,3.3,29.6,947.0,928.2,673.17
2018,8,5,11,45,828.0,184.5,3.4,29.95,953.0,954.17,689.3
2018,8,5,12,0,826.0,187.0,3.5,30.3,959.0,977.14,703.53
2018,8,5,12,15,844.5,175.5,3.5,30.8,964.5,1002.93,718.48
2018,8,5,12,30,863.0,164.0,3.5,31.3,970.0,1025.84,731.52
2018,8,5,12,45,885.5,148.5,3.55,31.8,969.0,1036.6,737.23
2018,8,5,13,0,908.0,133.0,3.6,32.3,968.0,1053.13,746.78
2018,8,5,13,15,905.5,131.5,3.6,32.45,952.5,1055.15,747.89
2018,8,5,13,30,903.0,130.0,3.6,32.6,937.0,1053.55,746.98
2018,8,5,13,45,899.0,128.0,3.55,32.75,914.0,1046.32,742.3
2018,8,5,14,0,895.0,126.0,3.5,32.9,891.0,1035.53,735.53
2018,8,5,14,15,888.5,124.0,3.55,32.8,861.5,1018.78,726.6
2018,8,5,14,30,882.0,122.0,3.6,32.7,832.0,998.7,715.61
2018,8,5,14,45,873.5,119.5,3.6,32.55,796.5,972.96,700.81
2018,8,5,15,0,865.0,117.0,3.6,32.4,761.0,944.24,684.07
2018,8,5,15,15,852.0,114.5,3.6,32.4,719.0,916.1,667.26
2018,8,5,15,30,839.0,112.0,3.6,32.4,677.0,877.77,643.59
2018,8,5,15,45,822.0,109.0,3.6,31.7,630.5,833.31,617.38
2018,8,5,16,0,805.0,106.0,3.6,31.0,584.0,787.21,589.55
2018,8,5,16,15,781.0,102.5,3.55,30.4,534.0,733.76,555.55
2018,8,5,16,30,757.0,99.0,3.5,29.8,484.0,679.79,520.44
2018,8,5,16,45,725.5,94.5,3.5,29.15,431.5,622.22,481.07
2018,8,5,17,0,694.0,90.0,3.5,28.5,379.0,562.78,438.32
2018,8,5,17,15,648.5,84.5,3.3,27.45,325.5,495.18,388.03
2018,8,5,17,30,603.0,79.0,3.1,26.4,272.0,430.6,338.18
2018,8,5,17,45,539.5,71.5,2.95,25.4,221.0,358.47,280.66
2018,8,5,18,0,476.0,64.0,2.8,24.4,170.0,292.08,225.77
2018,8,5,18,15,383.0,53.0,2.6,23.25,124.0,217.18,163.35
2018,8,5,18,30,290.0,42.0,2.4,22.1,78.0,152.11,107.97
2018,8,5,18,45,178.0,27.0,2.25,21.0,46.0,86.85,42.74
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,24.82,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.3,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.65,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.1,6.0,4.77,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.55,23.0,15.19,5.45
2018,8,6,6,0,69.0,31.0,1.8,15.0,40.0,25.61,16.44
2018,8,6,6,15,98.5,53.5,1.75,15.45,72.5,45.4,34.3
2018,8,6,6,30,128.0,76.0,1.7,15.9,105.0,62.77,49.93
2018,8,6,6,45,156.0,102.5,1.7,16.35,147.0,82.25,67.16
2018,8,6,7,0,184.0,129.0,1.7,16.8,189.0,100.99,83.39
2018,8,6,7,15,209.5,155.0,1.65,17.6,234.5,131.44,98.48
2018,8,6,7,30,235.0,181.0,1.6,18.4,280.0,165.03,120.94
2018,8,6,7,45,257.5,204.5,1.55,19.15,326.0,205.08,151.0
2018,8,6,8,0,280.0,228.0,1.5,19.9,372.0,248.12,184.45
2018,8,6,8,15,300.0,248.5,1.45,20.95,416.5,291.0,217.81
2018,8,6,8,30,320.0,269.0,1.4,22.0,461.0,336.25,252.57
2018,8,6,8,45,337.0,287.0,1.35,23.1,503.0,380.53,285.83
2018,8,6,9,0,354.0,305.0,1.3,24.2,545.0,426.52,319.41
2018,8,6,9,15,369.5,320.0,1.4,25.35,584.0,470.8,351.28
2018,8,6,9,30,385.0,335.0,1.5,26.5,623.0,516.28,383.16
2018,8,6,9,45,399.0,346.0,1.6,27.65,657.0,558.38,411.9
2018,8,6,10,0,413.0,357.0,1.7,28.8,691.0,601.13,440.37
2018,8,6,10,15,422.5,366.5,1.85,29.6,718.5,640.45,466.71
2018,8,6,10,30,432.0,376.0,2.0,30.4,746.0,679.68,492.52
2018,8,6,10,45,439.5,382.0,2.2,31.25,767.0,713.92,514.78
2018,8,6,11,0,447.0,388.0,2.4,32.1,788.0,747.53,536.31
2018,8,6,11,15,454.0,391.5,2.55,32.75,803.5,777.61,555.41
2018,8,6,11,30,461.0,395.0,2.7,33.4,819.0,806.65,573.65
2018,8,6,11,45,467.0,394.5,2.9,34.05,827.0,829.76,588.25
2018,8,6,12,0,473.0,394.0,3.1,34.7,835.0,851.34,601.79
2018,8,6,12,15,525.5,362.0,3.15,35.05,852.0,885.24,624.66
2018,8,6,12,30,578.0,330.0,3.2,35.4,869.0,917.83,646.49
2018,8,6,12,45,646.0,286.5,3.3,35.8,884.0,953.81,671.09
2018,8,6,13,0,714.0,243.0,3.4,36.2,899.0,987.36,693.08
2018,8,6,13,15,721.0,235.0,3.5,36.25,887.5,992.55,697.03
2018,8,6,13,30,728.0,227.0,3.6,36.3,876.0,994.54,699.3
2018,8,6,13,45,736.0,215.5,3.65,36.35,857.5,990.57,697.61
2018,8,6,14,0,744.0,204.0,3.7,36.4,839.0,983.18,693.92
2018,8,6,14,15,742.5,196.5,3.75,36.2,811.5,967.29,685.65
2018,8,6,14,30,741.0,189.0,3.8,36.0,784.0,948.28,675.47
2018,8,6,14,45,739.5,180.5,3.8,35.8,751.5,925.13,662.35
2018,8,6,15,0,738.0,172.0,3.8,35.6,719.0,899.01,647.31
2018,8,6,15,15,722.5,167.0,3.8,35.6,677.5,861.23,624.0
2018,8,6,15,30,707.0,162.0,3.8,35.6,636.0,821.53,599.29
2018,8,6,15,45,694.0,154.0,3.8,34.75,592.5,778.99,574.4
2018,8,6,16,0,681.0,146.0,3.8,33.9,549.0,734.88,547.93
2018,8,6,16,15,661.0,138.5,3.7,33.2,502.0,684.58,515.5
2018,8,6,16,30,641.0,131.0,3.6,32.5,455.0,633.77,481.39
2018,8,6,16,45,608.0,123.0,3.5,31.8,404.0,573.28,439.17
2018,8,6,17,0,575.0,115.0,3.4,31.1,353.0,514.05,396.6
2018,8,6,17,15,521.5,108.0,3.15,29.85,301.0,441.81,343.29
2018,8,6,17,30,468.0,101.0,2.9,28.6,249.0,378.41,294.81
2018,8,6,17,45,399.0,89.0,2.7,27.35,199.0,306.49,238.22
2018,8,6,18,0,330.0,77.0,2.5,26.1,149.0,241.45,185.45
2018,8,6,18,15,252.5,59.0,2.4,24.95,105.5,173.64,129.67
2018,8,6,18,30,175.0,41.0,2.3,23.8,62.0,114.39,80.16
2018,8,6,18,45,102.5,24.0,2.15,22.6,35.0,58.12,24.4
2018,8,6,19,0,30.0,7.0,2.0,21.4,8.0,12.71,0.0
2018,8,6,19,15,15.0,3.5,2.05,20.95,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.55,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,15.0,8.0,6.67,0.0
2018,8,7,5,45,67.0,22.0,2.25,15.45,29.5,18.4,7.31
2018,8,7,6,0,106.0,37.0,2.5,15.9,51.0,30.3,20.31
2018,8,7,6,15,147.5,60.0,2.45,16.4,88.5,47.77,36.18
2018,8,7,6,30,189.0,83.0,2.4,16.9,126.0,64.54,51.25
2018,8,7,6,45,226.5,106.5,2.4,17.35,171.0,80.98,65.78
2018,8,7,7,0,264.0,130.0,2.4,17.8,216.0,96.74,79.42
2018,8,7,7,15,297.5,150.5,2.4,18.6,263.0,126.81,92.16
2018,8,7,7,30,331.0,171.0,2.4,19.4,310.0,167.7,118.9
2018,8,7,7,45,360.5,189.0,2.35,20.2,358.5,210.35,150.63
2018,8,7,8,0,390.0,207.0,2.3,21.0,407.0,256.59,186.96
2018,8,7,8,15,414.5,221.5,2.3,21.7,453.0,302.13,223.61
2018,8,7,8,30,439.0,236.0,2.3,22.4,499.0,347.41,259.96
2018,8,7,8,45,460.0,248.0,2.35,23.15,542.5,395.04,297.6
2018,8,7,9,0,481.0,260.0,2.4,23.9,586.0,444.63,335.85
2018,8,7,9,15,484.5,276.0,2.45,24.5,621.0,490.49,370.57
2018,8,7,9,30,488.0,292.0,2.5,25.1,656.0,536.15,404.15
2018,8,7,9,45,482.5,308.0,2.5,25.7,682.5,575.99,432.4
2018,8,7,10,0,477.0,324.0,2.5,26.3,709.0,614.51,458.91
2018,8,7,10,15,487.5,333.5,2.6,26.75,739.0,657.15,488.6
2018,8,7,10,30,498.0,343.0,2.7,27.2,769.0,699.63,517.62
2018,8,7,10,45,504.0,349.0,2.75,27.65,790.0,735.02,541.08
2018,8,7,11,0,510.0,355.0,2.8,28.1,811.0,769.46,563.59
2018,8,7,11,15,515.5,358.5,2.9,28.2,826.0,800.04,584.34
2018,8,7,11,30,521.0,362.0,3.0,28.3,841.0,829.29,604.07
2018,8,7,11,45,525.5,363.0,3.1,28.35,849.0,853.72,620.68
2018,8,7,12,0,530.0,364.0,3.2,28.4,857.0,876.39,636.12
2018,8,7,12,15,544.0,355.5,3.25,28.4,861.5,896.94,650.39
2018,8,7,12,30,558.0,347.0,3.3,28.4,866.0,915.52,663.4
2018,8,7,12,45,574.0,334.0,3.35,28.4,864.0,929.34,673.51
2018,8,7,13,0,590.0,321.0,3.4,28.4,862.0,940.69,682.11
2018,8,7,13,15,590.0,315.5,3.4,28.25,848.5,941.07,683.23
2018,8,7,13,30,590.0,310.0,3.4,28.1,835.0,938.73,682.75
2018,8,7,13,45,590.0,302.0,3.4,28.0,815.5,931.08,678.81
2018,8,7,14,0,590.0,294.0,3.4,27.9,796.0,920.72,673.19
2018,8,7,14,15,585.0,285.5,3.4,27.65,768.5,902.25,662.57
2018,8,7,14,30,580.0,277.0,3.4,27.4,741.0,881.31,650.35
2018,8,7,14,45,574.0,266.0,3.4,27.1,708.0,854.38,634.23
2018,8,7,15,0,568.0,255.0,3.4,26.8,675.0,825.27,616.51
2018,8,7,15,15,551.0,246.5,3.4,26.8,635.0,786.85,591.22
2018,8,7,15,30,534.0,238.0,3.4,26.8,595.0,747.19,564.84
2018,8,7,15,45,521.0,224.5,3.3,25.9,552.5,704.51,537.67
2018,8,7,16,0,508.0,211.0,3.2,25.0,510.0,660.8,509.19
2018,8,7,16,15,494.0,196.0,3.1,24.4,466.0,613.91,477.16
2018,8,7,16,30,480.0,181.0,3.0,23.8,422.0,566.53,444.02
2018,8,7,16,45,456.0,165.5,2.95,23.15,374.5,511.52,404.36
2018,8,7,17,0,432.0,150.0,2.9,22.5,327.0,457.44,364.24
2018,8,7,17,15,397.5,133.0,2.8,21.65,278.5,396.75,317.78
2018,8,7,17,30,363.0,116.0,2.7,20.8,230.0,338.64,271.83
2018,8,7,17,45,319.5,98.0,2.6,20.0,184.5,277.98,222.27
2018,8,7,18,0,276.0,80.0,2.5,19.2,139.0,221.52,174.72
2018,8,7,18,15,217.0,60.0,2.45,18.55,98.5,155.14,118.42
2018,8,7,18,30,158.0,40.0,2.4,17.9,58.0,101.76,72.11
2018,8,7,18,45,97.0,24.0,2.35,17.25,33.5,56.48,20.94
2018,8,7,19,0,36.0,8.0,2.3,16.6,9.0,14.82,0.0
2018,8,7,19,15,18.0,4.0,2.3,16.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.05,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.7,13.0,10.48,0.0
2018,8,8,5,45,102.0,26.0,2.45,15.4,36.0,21.54,8.91
2018,8,8,6,0,140.0,41.0,2.7,16.1,59.0,33.38,22.84
2018,8,8,6,15,165.0,60.5,2.6,16.8,91.0,48.16,36.41
2018,8,8,6,30,190.0,80.0,2.5,17.5,123.0,62.41,49.24
2018,8,8,6,45,195.5,99.0,2.45,18.25,153.0,75.72,60.96
2018,8,8,7,0,201.0,118.0,2.4,19.0,183.0,88.48,71.89
2018,8,8,7,15,208.5,140.5,2.35,19.75,218.0,115.59,85.02
2018,8,8,7,30,216.0,163.0,2.3,20.5,253.0,149.62,108.59
2018,8,8,7,45,267.0,177.0,2.3,21.3,303.0,185.71,134.36
2018,8,8,8,0,318.0,191.0,2.3,22.1,353.0,227.84,166.34
2018,8,8,8,15,464.5,178.0,2.25,23.0,441.0,277.38,202.25
2018,8,8,8,30,611.0,165.0,2.2,23.9,529.0,347.21,255.39
2018,8,8,8,45,690.0,153.0,2.15,24.8,594.5,406.1,301.72
2018,8,8,9,0,769.0,141.0,2.1,25.7,660.0,472.9,353.2
2018,8,8,9,15,760.0,155.5,2.1,26.6,695.0,525.74,393.3
2018,8,8,9,30,751.0,170.0,2.1,27.5,730.0,576.55,430.29
2018,8,8,9,45,731.5,191.0,2.15,28.4,757.5,624.66,463.92
2018,8,8,10,0,712.0,212.0,2.2,29.3,785.0,669.56,494.06
2018,8,8,10,15,726.0,212.5,2.2,30.0,815.0,716.09,525.13
2018,8,8,10,30,740.0,213.0,2.2,30.7,845.0,761.98,554.89
2018,8,8,10,45,752.0,212.5,2.25,31.45,869.0,804.45,581.89
2018,8,8,11,0,764.0,212.0,2.3,32.2,893.0,845.58,607.32
2018,8,8,11,15,771.5,211.5,2.35,32.7,909.0,881.27,628.71
2018,8,8,11,30,779.0,211.0,2.4,33.2,925.0,914.86,648.62
2018,8,8,11,45,784.5,209.0,2.45,33.7,933.0,938.16,661.91
2018,8,8,12,0,790.0,207.0,2.5,34.2,941.0,963.05,676.27
2018,8,8,12,15,783.0,211.0,2.55,34.45,938.0,978.99,685.7
2018,8,8,12,30,776.0,215.0,2.6,34.7,935.0,998.2,697.31
2018,8,8,12,45,764.5,219.5,2.65,34.95,924.0,1004.37,700.89
2018,8,8,13,0,753.0,224.0,2.7,35.2,913.0,1007.2,702.61
2018,8,8,13,15,752.0,220.0,2.75,35.2,898.0,1008.42,704.21
2018,8,8,13,30,751.0,216.0,2.8,35.2,883.0,1006.38,703.91
2018,8,8,13,45,749.0,211.0,2.85,35.25,861.5,999.01,700.28
2018,8,8,14,0,747.0,206.0,2.9,35.3,840.0,988.4,694.77
2018,8,8,14,15,740.5,201.0,2.95,35.1,811.0,970.18,685.28
2018,8,8,14,30,734.0,196.0,3.0,34.9,782.0,948.99,673.96
2018,8,8,14,45,726.0,189.5,3.05,34.7,747.0,921.89,658.83
2018,8,8,15,0,718.0,183.0,3.1,34.5,712.0,892.16,641.92
2018,8,8,15,15,701.5,178.0,3.1,34.5,670.5,853.88,618.45
2018,8,8,15,30,685.0,173.0,3.1,34.5,629.0,813.79,593.62
2018,8,8,15,45,668.0,165.5,3.2,33.5,584.5,769.02,568.16
2018,8,8,16,0,651.0,158.0,3.3,32.5,540.0,723.0,540.86
2018,8,8,16,15,629.0,149.5,3.3,31.6,492.0,671.09,507.48
2018,8,8,16,30,607.0,141.0,3.3,30.7,444.0,618.89,472.88
2018,8,8,16,45,576.0,131.5,3.3,29.8,394.0,559.5,431.77
2018,8,8,17,0,545.0,122.0,3.3,28.9,344.0,497.55,387.42
2018,8,8,17,15,502.5,111.0,3.2,27.6,293.5,433.26,339.85
2018,8,8,17,30,460.0,100.0,3.1,26.3,243.0,372.19,292.89
2018,8,8,17,45,404.0,86.5,3.0,25.0,195.0,305.36,239.65
2018,8,8,18,0,348.0,73.0,2.9,23.7,147.0,244.0,189.03
2018,8,8,18,15,275.0,56.5,2.75,22.65,105.0,178.75,134.26
2018,8,8,18,30,202.0,40.0,2.6,21.6,63.0,121.72,85.09
2018,8,8,18,45,123.0,24.0,2.5,20.55,36.0,66.98,20.17
2018,8,8,19,0,44.0,8.0,2.4,19.5,9.0,16.35,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.7,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.3,11.0,9.53,0.0
2018,8,9,5,45,115.0,26.0,1.9,14.9,38.0,20.41,7.5
2018,8,9,6,0,184.0,42.0,2.1,15.5,65.0,32.44,22.04
2018,8,9,6,15,201.5,57.5,2.05,16.25,93.5,46.01,34.6
2018,8,9,6,30,219.0,73.0,2.0,17.0,122.0,57.44,44.98
2018,8,9,6,45,123.0,94.0,1.95,17.75,123.0,76.24,61.53
2018,8,9,7,0,27.0,115.0,1.9,18.5,124.0,95.89,78.45
2018,8,9,7,15,61.5,141.5,1.9,19.65,166.0,120.05,92.55
2018,8,9,7,30,96.0,168.0,1.9,20.8,208.0,150.37,113.99
2018,8,9,7,45,164.5,187.5,1.9,21.95,267.0,181.37,134.75
2018,8,9,8,0,233.0,207.0,1.9,23.1,326.0,221.04,163.2
2018,8,9,8,15,424.0,187.0,1.85,24.1,429.5,273.07,198.81
2018,8,9,8,30,615.0,167.0,1.8,25.1,533.0,350.07,255.65
2018,8,9,8,45,658.0,167.5,1.8,26.15,586.5,405.76,299.35
2018,8,9,9,0,701.0,168.0,1.8,27.2,640.0,465.52,344.99
2018,8,9,9,15,714.5,174.0,1.8,28.2,680.5,518.87,384.69
2018,8,9,9,30,728.0,180.0,1.8,29.2,721.0,572.51,423.11
2018,8,9,9,45,737.0,185.5,1.8,30.25,755.5,622.99,457.82
2018,8,9,10,0,746.0,191.0,1.8,31.3,790.0,672.84,490.81
2018,8,9,10,15,757.0,193.0,1.85,32.1,820.0,720.0,521.83
2018,8,9,10,30,768.0,195.0,1.9,32.9,850.0,766.19,551.36
2018,8,9,10,45,777.0,196.0,1.9,33.7,873.0,808.65,577.34
2018,8,9,11,0,786.0,197.0,1.9,34.5,896.0,847.1,599.35
2018,8,9,11,15,792.0,197.0,2.0,35.05,911.5,881.94,620.16
2018,8,9,11,30,798.0,197.0,2.1,35.6,927.0,914.55,639.47
2018,8,9,11,45,803.0,196.0,2.15,36.1,935.5,942.89,655.67
2018,8,9,12,0,808.0,195.0,2.2,36.6,944.0,968.58,670.22
2018,8,9,12,15,801.5,200.0,2.35,36.85,942.5,986.28,681.56
2018,8,9,12,30,795.0,205.0,2.5,37.1,941.0,1000.72,691.03
2018,8,9,12,45,784.0,209.5,2.6,37.35,930.0,1006.91,695.08
2018,8,9,13,0,773.0,214.0,2.7,37.6,919.0,1016.94,701.64
2018,8,9,13,15,769.5,211.5,2.8,37.6,903.5,1017.2,703.02
2018,8,9,13,30,766.0,209.0,2.9,37.6,888.0,1014.14,702.54
2018,8,9,13,45,760.5,206.0,3.0,37.6,865.0,1005.26,698.58
2018,8,9,14,0,755.0,203.0,3.1,37.6,842.0,993.16,692.71
2018,8,9,14,15,746.5,199.0,3.15,37.35,812.5,973.9,682.78
2018,8,9,14,30,738.0,195.0,3.2,37.1,783.0,951.71,671.03
2018,8,9,14,45,726.5,190.5,3.25,36.8,747.0,923.33,655.44
2018,8,9,15,0,715.0,186.0,3.3,36.5,711.0,892.44,638.15
2018,8,9,15,15,699.0,180.5,3.3,36.5,669.5,854.1,614.75
2018,8,9,15,30,683.0,175.0,3.3,36.5,628.0,813.92,589.97
2018,8,9,15,45,663.0,168.5,3.25,35.55,582.5,767.71,562.85
2018,8,9,16,0,643.0,162.0,3.2,34.6,537.0,720.45,533.95
2018,8,9,16,15,617.5,153.5,3.15,33.8,488.0,666.08,498.78
2018,8,9,16,30,592.0,145.0,3.1,33.0,439.0,611.73,462.61
2018,8,9,16,45,559.5,135.5,3.05,32.2,389.0,547.95,418.54
2018,8,9,17,0,527.0,126.0,3.0,31.4,339.0,490.25,377.37
2018,8,9,17,15,484.5,115.0,2.85,30.25,289.5,426.86,330.7
2018,8,9,17,30,442.0,104.0,2.7,29.1,240.0,366.73,284.81
2018,8,9,17,45,387.0,89.5,2.5,27.9,192.0,300.27,232.39
2018,8,9,18,0,332.0,75.0,2.3,26.7,144.0,239.21,182.61
2018,8,9,18,15,261.0,57.0,2.2,25.55,102.0,174.01,128.78
2018,8,9,18,30,190.0,39.0,2.1,24.4,60.0,116.75,79.96
2018,8,9,18,45,112.5,23.0,1.95,23.25,34.0,62.46,11.94
2018,8,9,19,0,35.0,7.0,1.8,22.1,8.0,13.56,0.0
