Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,15,17.5,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,1.85,15.55,7.5,0.0,0.0
2018,8,10,5,30,93.0,13.0,2.1,16.2,15.0,12.39,0.0
2018,8,10,5,45,210.5,26.0,2.4,16.8,47.0,20.53,6.65
2018,8,10,6,0,328.0,39.0,2.7,17.4,79.0,31.29,20.8
2018,8,10,6,15,406.5,49.5,2.65,18.2,123.0,38.19,27.51
2018,8,10,6,30,485.0,60.0,2.6,19.0,167.0,44.73,33.53
2018,8,10,6,45,537.0,69.0,2.6,19.8,216.5,49.56,37.83
2018,8,10,7,0,589.0,78.0,2.6,20.6,266.0,54.1,41.69
2018,8,10,7,15,626.0,85.0,2.6,21.75,316.5,84.68,48.84
2018,8,10,7,30,663.0,92.0,2.6,22.9,367.0,134.35,77.14
2018,8,10,7,45,689.5,98.0,2.6,24.0,417.0,186.0,115.63
2018,8,10,8,0,716.0,104.0,2.6,25.1,467.0,240.66,160.31
2018,8,10,8,15,738.0,109.0,2.6,26.0,515.5,296.03,206.99
2018,8,10,8,30,760.0,114.0,2.6,26.9,564.0,356.9,257.45
2018,8,10,8,45,777.5,117.0,2.6,27.75,609.0,412.11,302.63
2018,8,10,9,0,795.0,120.0,2.6,28.6,654.0,468.31,347.09
2018,8,10,9,15,800.5,127.5,2.65,29.35,693.0,523.2,389.25
2018,8,10,9,30,806.0,135.0,2.7,30.1,732.0,577.35,429.34
2018,8,10,9,45,806.0,142.5,2.75,30.85,764.0,627.18,464.99
2018,8,10,10,0,806.0,150.0,2.8,31.6,796.0,675.32,498.27
2018,8,10,10,15,815.5,151.0,2.85,32.1,825.0,722.23,530.46
2018,8,10,10,30,825.0,152.0,2.9,32.6,854.0,767.86,560.69
2018,8,10,10,45,832.5,153.0,2.95,33.1,877.0,810.38,587.19
2018,8,10,11,0,840.0,154.0,3.0,33.6,900.0,851.01,612.15
2018,8,10,11,15,844.0,154.5,3.1,33.9,914.5,886.04,634.05
2018,8,10,11,30,848.0,155.0,3.2,34.2,929.0,918.55,654.25
2018,8,10,11,45,850.0,155.5,3.25,34.5,936.5,946.53,671.18
2018,8,10,12,0,852.0,156.0,3.3,34.8,944.0,971.58,686.24
2018,8,10,12,15,849.0,157.5,3.35,35.15,942.5,989.78,696.86
2018,8,10,12,30,846.0,159.0,3.4,35.5,941.0,1004.65,705.48
2018,8,10,12,45,840.5,161.0,3.4,35.9,932.0,1014.19,710.36
2018,8,10,13,0,835.0,163.0,3.4,36.3,923.0,1020.28,713.22
2018,8,10,13,15,830.5,162.0,3.45,36.35,907.0,1020.8,714.14
2018,8,10,13,30,826.0,161.0,3.5,36.4,891.0,1017.86,713.06
2018,8,10,13,45,819.5,159.0,3.55,36.5,867.5,1008.44,707.91
2018,8,10,14,0,813.0,157.0,3.6,36.6,844.0,995.68,700.8
2018,8,10,14,15,803.0,156.0,3.65,36.3,814.0,977.29,691.38
2018,8,10,14,30,793.0,155.0,3.7,36.0,784.0,955.87,680.05
2018,8,10,14,45,780.0,152.0,3.75,35.75,747.5,926.57,663.48
2018,8,10,15,0,767.0,149.0,3.8,35.5,711.0,894.7,645.14
2018,8,10,15,15,751.5,146.0,3.8,35.5,670.0,862.99,625.85
2018,8,10,15,30,736.0,143.0,3.8,35.5,629.0,824.53,601.95
2018,8,10,15,45,713.5,139.5,3.8,34.4,583.0,777.89,574.89
2018,8,10,16,0,691.0,136.0,3.8,33.3,537.0,730.28,546.51
2018,8,10,16,15,662.5,131.0,3.75,32.45,488.0,675.71,511.57
2018,8,10,16,30,634.0,126.0,3.7,31.6,439.0,621.29,474.88
2018,8,10,16,45,599.0,119.0,3.6,30.75,388.5,560.75,432.42
2018,8,10,17,0,564.0,112.0,3.5,29.9,338.0,501.67,389.67
2018,8,10,17,15,520.0,102.5,3.35,28.7,288.0,432.76,338.47
2018,8,10,17,30,476.0,93.0,3.2,27.5,238.0,371.75,291.33
2018,8,10,17,45,417.0,81.0,3.05,26.35,190.5,304.43,237.49
2018,8,10,18,0,358.0,69.0,2.9,25.2,143.0,242.94,186.65
2018,8,10,18,15,279.5,54.0,2.85,24.25,101.5,177.06,131.52
2018,8,10,18,30,201.0,39.0,2.8,23.3,60.0,120.21,82.07
2018,8,10,18,45,118.0,23.5,2.75,22.4,34.0,63.87,3.87
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,14.45,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,2.9,16.75,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,3.0,17.2,12.0,10.48,0.0
2018,8,11,5,45,132.5,26.5,3.15,17.6,40.0,20.94,5.83
2018,8,11,6,0,216.0,42.0,3.3,18.0,68.0,32.61,21.75
2018,8,11,6,15,289.5,58.0,3.3,18.7,110.5,44.16,32.56
2018,8,11,6,30,363.0,74.0,3.3,19.4,153.0,55.2,42.54
2018,8,11,6,45,417.0,87.0,3.3,20.1,201.0,63.4,49.8
2018,8,11,7,0,471.0,100.0,3.3,20.8,249.0,71.18,56.47
2018,8,11,7,15,510.5,110.5,3.35,21.55,298.5,99.88,64.53
2018,8,11,7,30,550.0,121.0,3.4,22.3,348.0,146.17,91.66
2018,8,11,7,45,579.0,130.0,3.45,23.1,397.0,194.56,127.64
2018,8,11,8,0,608.0,139.0,3.5,23.9,446.0,245.9,169.32
2018,8,11,8,15,631.0,147.0,3.5,24.5,493.5,297.98,213.09
2018,8,11,8,30,654.0,155.0,3.5,25.1,541.0,352.41,258.55
2018,8,11,8,45,670.0,163.0,3.5,25.75,585.5,406.17,302.72
2018,8,11,9,0,686.0,171.0,3.5,26.4,630.0,461.02,346.45
2018,8,11,9,15,695.0,178.5,3.55,27.0,668.5,512.73,386.72
2018,8,11,9,30,704.0,186.0,3.6,27.6,707.0,564.29,425.62
2018,8,11,9,45,708.0,195.0,3.6,28.2,740.0,613.83,461.7
2018,8,11,10,0,712.0,204.0,3.6,28.8,773.0,662.35,495.96
2018,8,11,10,15,709.5,213.0,3.65,29.1,797.5,705.11,525.99
2018,8,11,10,30,707.0,222.0,3.7,29.4,822.0,745.95,554.04
2018,8,11,10,45,721.5,221.5,3.7,29.75,847.5,789.24,583.3
2018,8,11,11,0,736.0,221.0,3.7,30.1,873.0,831.48,611.3
2018,8,11,11,15,739.5,223.0,3.75,30.25,887.5,865.35,633.6
2018,8,11,11,30,743.0,225.0,3.8,30.4,902.0,897.01,653.96
2018,8,11,11,45,744.0,226.0,3.85,30.5,908.5,923.02,670.68
2018,8,11,12,0,745.0,227.0,3.9,30.6,915.0,946.37,685.7
2018,8,11,12,15,748.5,224.5,3.95,30.55,915.5,965.81,698.63
2018,8,11,12,30,752.0,222.0,4.0,30.5,916.0,982.35,709.79
2018,8,11,12,45,754.5,217.5,4.1,30.4,908.5,992.81,717.54
2018,8,11,13,0,757.0,213.0,4.2,30.3,901.0,1000.09,723.4
2018,8,11,13,15,752.5,211.5,4.2,30.05,885.0,1000.26,724.63
2018,8,11,13,30,748.0,210.0,4.2,29.8,869.0,997.18,723.91
2018,8,11,13,45,731.0,212.0,4.25,29.5,842.0,982.09,715.87
2018,8,11,14,0,714.0,214.0,4.3,29.2,815.0,964.03,705.99
2018,8,11,14,15,705.5,209.0,4.25,28.75,785.5,944.1,694.8
2018,8,11,14,30,697.0,204.0,4.2,28.3,756.0,921.37,681.75
2018,8,11,14,45,694.5,196.0,4.2,27.9,724.5,898.47,668.69
2018,8,11,15,0,692.0,188.0,4.2,27.5,693.0,872.78,653.69
2018,8,11,15,15,675.5,182.5,4.2,27.5,652.0,834.48,628.88
2018,8,11,15,30,659.0,177.0,4.2,27.5,611.0,794.44,602.73
2018,8,11,15,45,638.0,169.5,4.1,26.4,565.0,746.99,573.05
2018,8,11,16,0,617.0,162.0,4.0,25.3,519.0,698.65,541.57
2018,8,11,16,15,596.5,153.5,3.9,24.7,473.5,649.04,507.34
2018,8,11,16,30,576.0,145.0,3.8,24.1,428.0,594.67,468.84
2018,8,11,16,45,544.5,135.0,3.75,23.5,378.5,536.28,426.14
2018,8,11,17,0,513.0,125.0,3.7,22.9,329.0,479.34,383.27
2018,8,11,17,15,471.0,113.5,3.6,22.25,280.0,416.39,334.26
2018,8,11,17,30,429.0,102.0,3.5,21.6,231.0,356.7,286.25
2018,8,11,17,45,373.5,87.5,3.4,20.95,184.0,290.79,231.8
2018,8,11,18,0,318.0,73.0,3.3,20.3,137.0,230.39,180.46
2018,8,11,18,15,244.5,55.5,3.25,19.7,96.5,165.88,125.28
2018,8,11,18,30,171.0,38.0,3.2,19.1,56.0,109.77,75.33
2018,8,11,18,45,99.0,22.5,3.15,18.55,31.5,57.29,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.0,7.0,11.9,0.0
2018,8,11,19,15,13.5,3.5,3.05,17.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.45,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.0,10.0,8.58,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.5,37.0,21.45,4.91
2018,8,12,6,0,185.0,43.0,2.6,17.0,64.0,33.46,22.47
2018,8,12,6,15,258.0,59.5,2.55,17.75,105.5,45.39,33.73
2018,8,12,6,30,331.0,76.0,2.5,18.5,147.0,56.79,44.07
2018,8,12,6,45,389.5,88.5,2.45,19.2,194.5,64.56,51.0
2018,8,12,7,0,448.0,101.0,2.4,19.9,242.0,71.96,57.34
2018,8,12,7,15,493.5,111.0,2.4,20.75,292.0,99.08,64.7
2018,8,12,7,30,539.0,121.0,2.4,21.6,342.0,144.6,91.07
2018,8,12,7,45,576.5,127.0,2.35,22.4,391.5,191.22,125.18
2018,8,12,8,0,614.0,133.0,2.3,23.2,441.0,241.74,165.78
2018,8,12,8,15,643.0,138.5,2.35,24.1,490.0,293.73,209.04
2018,8,12,8,30,672.0,144.0,2.4,25.0,539.0,348.72,254.47
2018,8,12,8,45,696.0,146.5,2.4,25.9,584.5,401.86,297.66
2018,8,12,9,0,720.0,149.0,2.4,26.8,630.0,456.85,340.95
2018,8,12,9,15,738.5,151.5,2.5,27.6,671.0,510.62,382.35
2018,8,12,9,30,757.0,154.0,2.6,28.4,712.0,565.07,422.94
2018,8,12,9,45,773.5,154.0,2.65,29.25,748.0,617.7,460.73
2018,8,12,10,0,790.0,154.0,2.7,30.1,784.0,668.37,496.03
2018,8,12,10,15,800.0,155.5,2.8,30.6,813.5,715.48,528.75
2018,8,12,10,30,810.0,157.0,2.9,31.1,843.0,761.38,559.89
2018,8,12,10,45,818.0,157.5,3.05,31.6,865.5,803.32,586.77
2018,8,12,11,0,826.0,158.0,3.2,32.1,888.0,843.43,612.21
2018,8,12,11,15,829.5,159.0,3.3,32.45,902.5,878.11,634.0
2018,8,12,11,30,833.0,160.0,3.4,32.8,917.0,910.28,654.07
2018,8,12,11,45,834.5,160.5,3.55,33.1,924.0,937.46,671.29
2018,8,12,12,0,836.0,161.0,3.7,33.4,931.0,961.72,686.67
2018,8,12,12,15,833.5,162.0,3.75,33.5,929.5,979.59,697.95
2018,8,12,12,30,831.0,163.0,3.8,33.6,928.0,994.2,707.27
2018,8,12,12,45,826.5,164.0,3.9,33.7,919.0,1003.5,713.63
2018,8,12,13,0,822.0,165.0,4.0,33.8,910.0,1009.4,717.97
2018,8,12,13,15,818.0,163.5,4.05,33.65,894.0,1009.79,719.36
2018,8,12,13,30,814.0,162.0,4.1,33.5,878.0,1006.75,718.72
2018,8,12,13,45,807.0,160.5,4.15,33.3,854.5,997.32,714.25
2018,8,12,14,0,800.0,159.0,4.2,33.1,831.0,984.6,707.78
2018,8,12,14,15,791.0,156.5,4.25,32.7,801.0,965.64,697.9
2018,8,12,14,30,782.0,154.0,4.3,32.3,771.0,943.67,686.07
2018,8,12,14,45,770.0,151.0,4.3,31.9,735.0,915.42,669.79
2018,8,12,15,0,758.0,148.0,4.3,31.5,699.0,884.59,651.72
2018,8,12,15,15,740.0,144.5,4.3,31.5,656.5,850.19,630.07
2018,8,12,15,30,722.0,141.0,4.3,31.5,614.0,809.23,603.77
2018,8,12,15,45,697.0,137.5,4.25,30.25,567.0,760.86,574.78
2018,8,12,16,0,672.0,134.0,4.2,29.0,520.0,711.75,544.57
2018,8,12,16,15,659.0,124.0,4.1,28.2,474.5,664.11,513.52
2018,8,12,16,30,646.0,114.0,4.0,27.4,429.0,615.42,480.1
2018,8,12,16,45,616.5,107.0,3.95,26.55,380.5,558.16,439.18
2018,8,12,17,0,587.0,100.0,3.9,25.7,332.0,501.87,397.62
2018,8,12,17,15,545.5,91.5,3.75,24.7,282.5,438.28,348.92
2018,8,12,17,30,504.0,83.0,3.6,23.7,233.0,377.56,300.7
2018,8,12,17,45,447.5,72.5,3.45,22.65,186.5,310.85,246.05
2018,8,12,18,0,391.0,62.0,3.3,21.6,140.0,247.76,192.66
2018,8,12,18,15,308.0,48.5,3.2,20.85,98.5,180.33,134.94
2018,8,12,18,30,225.0,35.0,3.1,20.1,57.0,122.55,82.46
2018,8,12,18,45,132.5,21.0,3.0,19.35,32.0,63.17,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.6,7.0,14.35,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.25,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.7,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.2,11.0,9.53,0.0
2018,8,13,5,45,143.0,25.0,2.75,15.7,38.5,19.8,2.71
2018,8,13,6,0,234.0,40.0,3.0,16.2,66.0,31.13,20.49
2018,8,13,6,15,300.5,53.5,3.0,16.75,105.5,40.74,29.81
2018,8,13,6,30,367.0,67.0,3.0,17.3,145.0,49.93,38.28
2018,8,13,6,45,359.5,83.0,3.0,17.85,177.0,60.41,47.64
2018,8,13,7,0,352.0,99.0,3.0,18.4,209.0,70.3,56.26
2018,8,13,7,15,444.5,106.0,2.95,19.05,270.5,92.99,61.53
2018,8,13,7,30,537.0,113.0,2.9,19.7,332.0,137.77,86.41
2018,8,13,7,45,598.5,114.5,2.9,20.35,389.0,183.73,119.39
2018,8,13,8,0,660.0,116.0,2.9,21.0,446.0,237.07,162.12
2018,8,13,8,15,684.0,121.5,2.9,21.7,494.0,290.35,207.67
2018,8,13,8,30,708.0,127.0,2.9,22.4,542.0,345.97,254.89
2018,8,13,8,45,727.0,131.5,2.9,23.15,587.0,400.84,300.63
2018,8,13,9,0,746.0,136.0,2.9,23.9,632.0,456.96,345.95
2018,8,13,9,15,754.0,142.5,2.95,24.45,671.0,510.3,388.13
2018,8,13,9,30,762.0,149.0,3.0,25.0,710.0,565.07,429.93
2018,8,13,9,45,764.0,157.5,3.05,25.55,743.0,615.04,466.93
2018,8,13,10,0,766.0,166.0,3.1,26.1,776.0,663.6,501.81
2018,8,13,10,15,774.0,169.0,3.15,26.6,804.5,709.71,534.3
2018,8,13,10,30,782.0,172.0,3.2,27.1,833.0,754.55,565.12
2018,8,13,10,45,787.0,174.5,3.3,27.55,854.5,795.04,592.1
2018,8,13,11,0,792.0,177.0,3.4,28.0,876.0,833.6,616.93
2018,8,13,11,15,794.5,178.5,3.5,28.1,889.5,866.94,638.96
2018,8,13,11,30,797.0,180.0,3.6,28.2,903.0,897.83,659.33
2018,8,13,11,45,796.5,182.5,3.7,28.3,910.0,924.33,676.78
2018,8,13,12,0,796.0,185.0,3.8,28.4,917.0,947.98,692.39
2018,8,13,12,15,799.5,183.0,3.9,28.25,917.5,968.05,706.42
2018,8,13,12,30,803.0,181.0,4.0,28.1,918.0,985.12,718.6
2018,8,13,12,45,805.5,177.5,4.05,28.0,911.0,996.55,726.77
2018,8,13,13,0,808.0,174.0,4.1,27.9,904.0,1004.71,732.96
2018,8,13,13,15,802.5,173.0,4.2,27.55,887.5,1004.07,734.55
2018,8,13,13,30,797.0,172.0,4.3,27.2,871.0,1000.07,734.09
2018,8,13,13,45,789.0,171.0,4.35,26.9,847.5,990.22,729.46
2018,8,13,14,0,781.0,170.0,4.4,26.6,824.0,977.16,722.79
2018,8,13,14,15,770.5,168.0,4.4,26.1,793.5,957.45,712.04
2018,8,13,14,30,760.0,166.0,4.4,25.6,763.0,934.82,699.34
2018,8,13,14,45,746.5,162.5,4.4,25.15,726.5,910.58,685.39
2018,8,13,15,0,733.0,159.0,4.4,24.7,690.0,878.28,665.8
2018,8,13,15,15,716.5,155.0,4.4,24.7,649.0,840.5,641.1
2018,8,13,15,30,700.0,151.0,4.4,24.7,608.0,800.9,614.95
2018,8,13,15,45,679.0,146.5,4.3,23.4,563.0,755.4,586.92
2018,8,13,16,0,658.0,142.0,4.2,22.1,518.0,708.92,557.54
2018,8,13,16,15,631.0,135.5,4.1,21.5,470.0,654.96,519.71
2018,8,13,16,30,604.0,129.0,4.0,20.9,422.0,601.13,480.79
2018,8,13,16,45,570.0,121.0,3.9,20.25,372.5,541.39,436.33
2018,8,13,17,0,536.0,113.0,3.8,19.6,323.0,478.99,388.56
2018,8,13,17,15,491.5,103.0,3.7,19.0,273.5,415.2,337.93
2018,8,13,17,30,447.0,93.0,3.6,18.4,224.0,354.91,288.48
2018,8,13,17,45,388.0,80.0,3.5,17.85,177.5,288.18,232.3
2018,8,13,18,0,329.0,67.0,3.4,17.3,131.0,227.38,179.65
2018,8,13,18,15,251.5,51.0,3.3,16.9,91.5,162.73,123.39
2018,8,13,18,30,174.0,35.0,3.2,16.5,52.0,107.1,71.8
2018,8,13,18,45,97.5,20.0,3.1,16.05,28.5,52.72,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.6,5.0,8.76,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.45,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,14.9,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.3,7.0,6.67,0.0
2018,8,14,5,45,72.0,24.0,2.95,15.75,31.0,19.84,0.98
2018,8,14,6,0,125.0,41.0,3.2,16.2,55.0,33.24,22.13
2018,8,14,6,15,134.5,52.5,3.25,16.6,74.5,42.15,31.01
2018,8,14,6,30,144.0,64.0,3.3,17.0,94.0,50.73,39.0
2018,8,14,6,45,72.0,71.0,3.35,17.45,86.0,59.54,46.95
2018,8,14,7,0,0.0,78.0,3.4,17.9,78.0,71.06,57.04
2018,8,14,7,15,0.0,82.5,3.35,18.3,82.5,75.74,58.08
2018,8,14,7,30,0.0,87.0,3.3,18.7,87.0,80.29,61.61
2018,8,14,7,45,0.0,91.5,3.3,19.15,91.5,84.69,64.93
2018,8,14,8,0,0.0,96.0,3.3,19.6,96.0,89.0,68.13
2018,8,14,8,15,0.5,115.5,3.3,20.05,116.0,106.78,82.25
2018,8,14,8,30,1.0,135.0,3.3,20.5,136.0,124.72,96.3
2018,8,14,8,45,1.5,149.5,3.25,20.95,150.5,138.36,106.74
2018,8,14,9,0,2.0,164.0,3.2,21.4,165.0,152.14,117.2
2018,8,14,9,15,4.5,182.0,3.2,21.8,185.0,170.23,130.99
2018,8,14,9,30,7.0,200.0,3.2,22.2,205.0,188.7,144.98
2018,8,14,9,45,16.5,239.0,3.2,22.65,252.0,230.93,177.31
2018,8,14,10,0,26.0,278.0,3.2,23.1,299.0,274.61,210.25
2018,8,14,10,15,46.5,322.0,3.25,23.45,360.5,332.5,253.8
2018,8,14,10,30,67.0,366.0,3.3,23.8,422.0,392.93,298.5
2018,8,14,10,45,82.5,392.0,3.3,24.15,463.0,434.93,328.9
2018,8,14,11,0,98.0,418.0,3.3,24.5,504.0,478.41,360.06
2018,8,14,11,15,143.0,432.0,3.35,24.75,560.0,542.38,406.73
2018,8,14,11,30,188.0,446.0,3.4,25.0,616.0,604.65,451.48
2018,8,14,11,45,372.5,374.5,3.45,25.25,715.0,719.79,537.33
2018,8,14,12,0,557.0,303.0,3.5,25.5,814.0,843.5,626.41
2018,8,14,12,15,688.0,238.0,3.6,25.55,868.5,921.66,682.1
2018,8,14,12,30,819.0,173.0,3.7,25.6,923.0,992.74,729.36
2018,8,14,12,45,820.0,170.0,3.75,25.65,915.0,1003.28,736.13
2018,8,14,13,0,821.0,167.0,3.8,25.7,907.0,1010.45,741.29
2018,8,14,13,15,818.5,164.5,3.85,25.5,891.5,1011.23,743.13
2018,8,14,13,30,816.0,162.0,3.9,25.3,876.0,1008.57,742.87
2018,8,14,13,45,812.0,158.5,3.95,25.1,853.0,999.93,738.79
2018,8,14,14,0,808.0,155.0,4.0,24.9,830.0,987.91,732.59
2018,8,14,14,15,800.5,152.5,4.0,24.5,800.5,970.22,722.96
2018,8,14,14,30,793.0,150.0,4.0,24.1,771.0,949.44,711.3
2018,8,14,14,45,783.5,145.5,4.05,23.75,735.0,921.62,694.99
2018,8,14,15,0,774.0,141.0,4.1,23.4,699.0,891.06,676.7
2018,8,14,15,15,758.5,138.0,4.1,23.4,658.0,854.18,652.7
2018,8,14,15,30,743.0,135.0,4.1,23.4,617.0,819.73,630.29
2018,8,14,15,45,724.5,129.5,4.1,22.3,571.5,773.76,601.97
2018,8,14,16,0,706.0,124.0,4.1,21.2,526.0,726.55,572.13
2018,8,14,16,15,682.0,118.0,4.05,20.65,477.5,673.62,535.97
2018,8,14,16,30,658.0,112.0,4.0,20.1,429.0,620.49,497.97
2018,8,14,16,45,625.0,105.0,3.95,19.55,378.5,560.27,453.03
2018,8,14,17,0,592.0,98.0,3.9,19.0,328.0,501.35,407.7
2018,8,14,17,15,547.0,90.0,3.8,18.45,278.0,436.04,355.65
2018,8,14,17,30,502.0,82.0,3.7,17.9,228.0,373.96,304.48
2018,8,14,17,45,440.5,71.5,3.6,17.4,180.5,302.42,244.04
2018,8,14,18,0,379.0,61.0,3.5,16.9,133.0,240.68,190.09
2018,8,14,18,15,291.5,47.0,3.4,16.5,92.5,172.03,130.11
2018,8,14,18,30,204.0,33.0,3.3,16.1,52.0,113.68,74.59
2018,8,14,18,45,114.0,19.0,3.15,15.75,28.5,45.86,0.0
2018,8,14,19,0,24.0,5.0,3.0,15.4,5.0,4.77,0.0
2018,8,14,19,15,12.0,2.5,2.9,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.2,15.05,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.4,15.5,4.0,3.81,0.0
2018,8,15,5,45,52.5,12.5,2.55,15.95,17.5,10.68,0.0
2018,8,15,6,0,94.0,21.0,2.7,16.4,31.0,15.93,7.61
2018,8,15,6,15,98.5,28.5,2.7,16.85,44.0,23.66,14.93
2018,8,15,6,30,103.0,36.0,2.7,17.3,57.0,29.43,20.28
2018,8,15,6,45,51.5,41.0,2.7,17.75,51.5,36.08,26.28
2018,8,15,7,0,0.0,46.0,2.7,18.2,46.0,42.73,32.14
2018,8,15,7,15,0.0,54.0,2.65,18.75,54.0,50.19,36.65
2018,8,15,7,30,0.0,62.0,2.6,19.3,62.0,57.66,42.69
2018,8,15,7,45,0.0,69.5,2.6,19.85,69.5,64.67,48.25
2018,8,15,8,0,0.0,77.0,2.6,20.4,77.0,71.69,53.73
2018,8,15,8,15,0.0,93.5,2.6,20.95,93.5,86.97,65.88
2018,8,15,8,30,0.0,110.0,2.6,21.5,110.0,102.01,77.65
2018,8,15,8,45,0.5,136.0,2.6,22.05,136.5,125.87,96.31
2018,8,15,9,0,1.0,162.0,2.6,22.6,163.0,149.89,114.81
2018,8,15,9,15,4.5,187.0,2.65,23.15,190.5,174.74,133.73
2018,8,15,9,30,8.0,212.0,2.7,23.7,218.0,200.14,152.87
2018,8,15,9,45,15.5,248.5,2.7,24.2,260.5,238.97,182.14
2018,8,15,10,0,23.0,285.0,2.7,24.7,303.0,278.86,211.75
2018,8,15,10,15,58.0,336.5,2.8,25.1,384.5,354.03,268.01
2018,8,15,10,30,93.0,388.0,2.9,25.5,466.0,432.97,325.79
2018,8,15,10,45,259.0,363.5,3.0,25.9,589.0,554.23,416.63
2018,8,15,11,0,425.0,339.0,3.1,26.3,712.0,686.35,512.38
2018,8,15,11,15,623.0,246.0,3.2,26.55,803.5,787.96,586.98
2018,8,15,11,30,821.0,153.0,3.3,26.8,895.0,892.9,658.7
2018,8,15,11,45,849.0,139.0,3.35,27.0,911.5,923.12,677.54
2018,8,15,12,0,877.0,125.0,3.4,27.2,928.0,957.48,699.64
2018,8,15,12,15,876.0,125.5,3.5,27.2,927.0,976.09,712.22
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,991.39,722.86
2018,8,15,12,45,872.0,126.5,3.65,27.25,917.5,1001.32,729.64
2018,8,15,13,0,869.0,127.0,3.7,27.3,909.0,1007.81,734.32
2018,8,15,13,15,866.0,125.5,3.8,27.1,893.0,1008.74,736.59
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,1006.16,736.72
2018,8,15,13,45,858.5,122.5,3.95,26.7,854.5,998.6,733.39
2018,8,15,14,0,854.0,121.0,4.0,26.5,832.0,987.62,727.92
2018,8,15,14,15,846.5,119.5,4.05,26.1,802.5,970.35,718.93
2018,8,15,14,30,839.0,118.0,4.1,25.7,773.0,949.92,707.86
2018,8,15,14,45,829.0,115.5,4.15,25.3,737.0,931.03,697.85
2018,8,15,15,0,819.0,113.0,4.2,24.9,701.0,901.07,680.2
2018,8,15,15,15,805.0,110.0,4.2,24.9,659.5,864.3,656.47
2018,8,15,15,30,791.0,107.0,4.2,24.9,618.0,825.33,631.05
2018,8,15,15,45,774.0,103.5,4.15,23.8,573.0,781.34,604.2
2018,8,15,16,0,757.0,100.0,4.1,22.7,528.0,735.85,575.71
2018,8,15,16,15,734.5,95.5,4.05,22.1,479.5,683.83,540.65
2018,8,15,16,30,712.0,91.0,4.0,21.5,431.0,634.04,506.49
2018,8,15,16,45,680.5,86.0,3.95,20.9,380.5,574.85,462.87
2018,8,15,17,0,649.0,81.0,3.9,20.3,330.0,516.75,418.42
2018,8,15,17,15,605.0,75.0,3.8,19.7,280.0,451.72,366.81
2018,8,15,17,30,561.0,69.0,3.7,19.1,230.0,389.77,315.83
2018,8,15,17,45,498.0,61.0,3.6,18.55,182.0,320.1,256.86
2018,8,15,18,0,435.0,53.0,3.5,18.0,134.0,256.37,201.15
2018,8,15,18,15,341.0,41.5,3.4,17.6,93.0,184.31,138.14
2018,8,15,18,30,247.0,30.0,3.3,17.2,52.0,123.05,77.95
2018,8,15,18,45,139.0,17.5,3.15,16.85,28.5,50.24,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.5,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,13.9,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.6,9.0,7.63,0.0
2018,8,16,5,45,186.0,20.5,1.9,15.25,37.5,16.8,0.0
2018,8,16,6,0,308.0,33.0,2.2,15.9,66.0,26.4,16.21
2018,8,16,6,15,397.0,43.0,2.25,16.45,109.5,33.07,23.1
2018,8,16,6,30,486.0,53.0,2.3,17.0,153.0,39.41,29.06
2018,8,16,6,45,545.5,60.5,2.3,17.6,202.5,43.24,32.6
2018,8,16,7,0,605.0,68.0,2.3,18.2,252.0,46.88,35.79
2018,8,16,7,15,646.0,73.0,2.35,18.85,303.0,72.53,40.67
2018,8,16,7,30,687.0,78.0,2.4,19.5,354.0,122.29,67.86
2018,8,16,7,45,716.5,82.5,2.4,20.1,404.5,178.57,110.24
2018,8,16,8,0,746.0,87.0,2.4,20.7,455.0,234.03,156.47
2018,8,16,8,15,767.5,90.5,2.45,21.4,503.5,289.51,204.57
2018,8,16,8,30,789.0,94.0,2.5,22.1,552.0,346.91,253.98
2018,8,16,8,45,805.5,97.0,2.55,22.75,597.0,403.53,301.9
2018,8,16,9,0,822.0,100.0,2.6,23.4,642.0,460.96,348.97
2018,8,16,9,15,831.0,104.0,2.6,24.05,681.5,518.17,394.11
2018,8,16,9,30,840.0,108.0,2.6,24.7,721.0,572.07,435.25
2018,8,16,9,45,843.5,113.0,2.6,25.4,754.0,622.74,472.49
2018,8,16,10,0,847.0,118.0,2.6,26.1,787.0,671.85,507.34
2018,8,16,10,15,855.0,119.5,2.55,26.7,816.0,719.16,539.89
2018,8,16,10,30,863.0,121.0,2.5,27.3,845.0,764.89,568.86
2018,8,16,10,45,869.5,121.5,2.5,27.95,867.5,806.69,594.65
2018,8,16,11,0,876.0,122.0,2.5,28.6,890.0,846.36,618.66
2018,8,16,11,15,879.5,122.5,2.5,29.15,904.5,881.12,639.37
2018,8,16,11,30,883.0,123.0,2.5,29.7,919.0,913.2,658.16
2018,8,16,11,45,876.5,127.5,2.55,30.25,922.5,937.18,672.03
2018,8,16,12,0,870.0,132.0,2.6,30.8,926.0,957.78,683.77
2018,8,16,12,15,868.5,132.5,2.7,31.1,924.5,975.82,695.06
2018,8,16,12,30,867.0,133.0,2.8,31.4,923.0,990.55,704.34
2018,8,16,12,45,870.5,129.5,2.95,31.65,916.5,1002.8,712.72
2018,8,16,13,0,874.0,126.0,3.1,31.9,910.0,1011.63,719.03
2018,8,16,13,15,870.5,125.0,3.2,31.85,894.0,1012.55,720.93
2018,8,16,13,30,867.0,124.0,3.3,31.8,878.0,1009.95,720.76
2018,8,16,13,45,862.0,122.5,3.4,31.75,855.0,1001.83,717.19
2018,8,16,14,0,857.0,121.0,3.5,31.7,832.0,990.27,711.53
2018,8,16,14,15,850.0,118.5,3.55,31.45,802.0,972.31,702.04
2018,8,16,14,30,843.0,116.0,3.6,31.2,772.0,951.15,690.52
2018,8,16,14,45,834.5,113.0,3.65,30.9,736.5,924.93,675.79
2018,8,16,15,0,826.0,110.0,3.7,30.6,701.0,903.55,664.24
2018,8,16,15,15,812.0,107.5,3.7,30.6,659.5,867.1,641.41
2018,8,16,15,30,798.0,105.0,3.7,30.6,618.0,828.45,617.0
2018,8,16,15,45,782.0,101.0,3.7,29.55,573.0,784.42,591.12
2018,8,16,16,0,766.0,97.0,3.7,28.5,528.0,738.82,563.54
2018,8,16,16,15,745.0,92.5,3.65,27.7,479.5,687.55,530.47
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,635.67,496.14
2018,8,16,16,45,693.5,83.0,3.55,26.15,380.5,579.12,456.0
2018,8,16,17,0,663.0,78.0,3.5,25.4,330.0,521.03,412.86
2018,8,16,17,15,620.0,72.0,3.4,24.35,279.5,455.92,362.96
2018,8,16,17,30,577.0,66.0,3.3,23.3,229.0,393.79,313.35
2018,8,16,17,45,514.5,57.5,3.2,22.3,180.5,323.04,254.93
2018,8,16,18,0,452.0,49.0,3.1,21.3,132.0,258.27,199.46
2018,8,16,18,15,356.5,39.0,3.0,20.5,91.5,186.59,137.55
2018,8,16,18,30,261.0,29.0,2.9,19.7,51.0,124.82,75.15
2018,8,16,18,45,147.5,17.0,2.8,18.95,27.5,51.51,0.0
2018,8,16,19,0,34.0,5.0,2.7,18.2,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.9,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.1,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.7,9.0,7.63,0.0
2018,8,17,5,45,196.5,19.0,1.75,16.25,36.0,15.45,0.0
2018,8,17,6,0,320.0,30.0,2.0,16.8,63.0,23.69,13.78
2018,8,17,6,15,268.0,39.5,1.95,17.55,78.0,29.91,20.24
2018,8,17,6,30,216.0,49.0,1.9,18.3,93.0,36.1,26.0
2018,8,17,6,45,118.5,76.5,1.9,19.0,101.5,63.56,50.14
2018,8,17,7,0,21.0,104.0,1.9,19.7,110.0,87.67,70.99
2018,8,17,7,15,163.0,119.0,1.85,20.55,183.0,102.05,75.58
2018,8,17,7,30,305.0,134.0,1.8,21.4,256.0,135.11,93.19
2018,8,17,7,45,539.0,105.5,1.75,22.25,356.5,165.4,106.1
2018,8,17,8,0,773.0,77.0,1.7,23.1,457.0,230.81,151.14
2018,8,17,8,15,794.0,80.5,1.7,24.1,506.0,287.74,199.63
2018,8,17,8,30,815.0,84.0,1.7,25.1,555.0,346.47,249.12
2018,8,17,8,45,831.0,86.0,1.65,26.05,600.0,406.89,298.49
2018,8,17,9,0,847.0,88.0,1.6,27.0,645.0,464.02,343.62
2018,8,17,9,15,859.0,90.5,1.65,28.0,686.0,519.95,386.35
2018,8,17,9,30,871.0,93.0,1.7,29.0,727.0,575.55,427.16
2018,8,17,9,45,881.0,94.5,1.75,30.0,762.5,628.44,464.53
2018,8,17,10,0,891.0,96.0,1.8,31.0,798.0,680.29,499.83
2018,8,17,10,15,898.0,97.0,1.85,31.75,827.0,728.27,531.23
2018,8,17,10,30,905.0,98.0,1.9,32.5,856.0,774.45,559.43
2018,8,17,10,45,910.0,99.0,1.95,33.25,878.0,817.05,584.85
2018,8,17,11,0,915.0,100.0,2.0,34.0,900.0,857.28,608.39
2018,8,17,11,15,918.0,100.5,2.05,34.65,914.5,892.74,628.89
2018,8,17,11,30,921.0,101.0,2.1,35.3,929.0,925.34,647.43
2018,8,17,11,45,924.0,101.0,2.2,35.95,937.0,954.43,664.16
2018,8,17,12,0,927.0,101.0,2.3,36.6,945.0,980.38,678.9
2018,8,17,12,15,925.5,102.0,2.4,36.85,944.0,999.74,690.77
2018,8,17,12,30,924.0,103.0,2.5,37.1,943.0,1015.58,700.6
2018,8,17,12,45,920.5,104.0,2.55,37.3,934.0,1025.85,706.82
2018,8,17,13,0,917.0,105.0,2.6,37.5,925.0,1032.48,710.97
2018,8,17,13,15,914.5,103.5,2.7,37.45,909.0,1033.78,713.25
2018,8,17,13,30,912.0,102.0,2.8,37.4,893.0,1031.38,713.42
2018,8,17,13,45,907.5,101.0,2.9,37.3,870.0,1023.85,710.7
2018,8,17,14,0,903.0,100.0,3.0,37.2,847.0,1012.72,705.87
2018,8,17,14,15,896.0,98.5,3.05,36.9,816.5,995.06,697.23
2018,8,17,14,30,889.0,97.0,3.1,36.6,786.0,974.04,686.53
2018,8,17,14,45,880.0,95.5,3.15,36.25,750.0,947.9,672.71
2018,8,17,15,0,871.0,94.0,3.2,35.9,714.0,918.8,656.92
2018,8,17,15,15,858.5,91.5,3.2,35.9,672.0,882.61,635.13
2018,8,17,15,30,846.0,89.0,3.2,35.9,630.0,844.03,611.64
2018,8,17,15,45,830.0,86.0,3.25,34.9,584.0,799.79,586.81
2018,8,17,16,0,814.0,83.0,3.3,33.9,538.0,759.89,564.31
2018,8,17,16,15,793.0,80.0,3.3,33.1,489.0,708.46,532.5
2018,8,17,16,30,772.0,77.0,3.3,32.3,440.0,656.33,499.37
2018,8,17,16,45,741.0,73.0,3.3,31.45,388.5,595.92,458.63
2018,8,17,17,0,710.0,69.0,3.3,30.6,337.0,536.38,415.81
2018,8,17,17,15,667.5,64.0,3.2,29.4,285.0,470.32,366.55
2018,8,17,17,30,625.0,59.0,3.1,28.2,233.0,409.53,319.05
2018,8,17,17,45,561.5,52.5,3.0,27.0,184.0,338.24,261.41
2018,8,17,18,0,498.0,46.0,2.9,25.8,135.0,272.96,206.42
2018,8,17,18,15,397.5,36.0,2.8,24.8,92.5,197.19,142.07
2018,8,17,18,30,297.0,26.0,2.7,23.8,50.0,131.02,73.29
2018,8,17,18,45,160.5,15.0,2.6,22.8,26.5,52.37,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.8,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.5,1.35,15.65,4.5,0.0,0.0
2018,8,18,5,30,78.0,9.0,1.6,16.4,9.0,8.58,0.0
2018,8,18,5,45,218.5,20.5,1.9,17.1,38.5,17.1,0.0
2018,8,18,6,0,359.0,32.0,2.2,17.8,68.0,25.78,15.24
2018,8,18,6,15,452.5,40.5,2.15,18.55,113.0,31.14,21.16
2018,8,18,6,30,546.0,49.0,2.1,19.3,158.0,36.3,26.03
2018,8,18,6,45,606.5,55.0,2.05,20.1,209.5,39.09,28.61
2018,8,18,7,0,667.0,61.0,2.0,20.9,261.0,45.89,34.52
2018,8,18,7,15,707.5,65.5,2.0,22.1,314.0,71.75,38.77
2018,8,18,7,30,748.0,70.0,2.0,23.3,367.0,124.43,66.27
2018,8,18,7,45,776.5,74.0,1.95,24.5,419.5,179.7,106.58
2018,8,18,8,0,805.0,78.0,1.9,25.7,472.0,238.16,154.15
2018,8,18,8,15,826.0,81.0,1.9,26.8,522.0,296.62,203.48
2018,8,18,8,30,847.0,84.0,1.9,27.9,572.0,360.71,256.54
2018,8,18,8,45,862.5,87.0,1.85,29.0,618.5,419.82,304.4
2018,8,18,9,0,878.0,90.0,1.8,30.1,665.0,479.46,350.74
2018,8,18,9,15,877.0,98.0,1.85,31.0,703.5,535.55,393.22
2018,8,18,9,30,876.0,106.0,1.9,31.9,742.0,589.97,432.76
2018,8,18,9,45,869.5,116.0,1.95,32.75,773.0,640.99,468.41
2018,8,18,10,0,863.0,126.0,2.0,33.6,804.0,689.45,501.0
2018,8,18,10,15,871.0,128.0,2.1,34.25,834.0,738.09,533.62
2018,8,18,10,30,879.0,130.0,2.2,34.9,864.0,785.1,563.07
2018,8,18,10,45,885.5,131.5,2.25,35.55,887.5,828.61,589.1
2018,8,18,11,0,892.0,133.0,2.3,36.2,911.0,869.94,613.39
2018,8,18,11,15,896.0,134.0,2.4,36.7,926.5,906.28,635.05
2018,8,18,11,30,900.0,135.0,2.5,37.2,942.0,939.89,654.91
2018,8,18,11,45,902.0,135.0,2.6,37.7,949.0,967.84,671.16
2018,8,18,12,0,904.0,135.0,2.7,38.2,956.0,992.65,685.5
2018,8,18,12,15,898.5,138.0,2.8,38.25,953.5,1010.0,696.61
2018,8,18,12,30,893.0,141.0,2.9,38.3,951.0,1023.81,705.7
2018,8,18,12,45,883.5,145.0,3.0,38.4,940.0,1031.11,710.8
2018,8,18,13,0,874.0,149.0,3.1,38.5,929.0,1034.81,713.86
2018,8,18,13,15,870.5,148.0,3.2,38.3,912.5,1035.88,716.35
2018,8,18,13,30,867.0,147.0,3.3,38.1,896.0,1043.01,722.71
2018,8,18,13,45,862.0,144.5,3.4,37.95,872.0,1033.93,718.99
2018,8,18,14,0,857.0,142.0,3.5,37.8,848.0,1021.3,713.26
2018,8,18,14,15,849.0,139.5,3.55,37.45,817.0,1002.27,703.83
2018,8,18,14,30,841.0,137.0,3.6,37.1,786.0,979.98,692.37
2018,8,18,14,45,830.5,133.0,3.65,36.7,748.5,950.54,676.46
2018,8,18,15,0,820.0,129.0,3.7,36.3,711.0,918.25,658.6
2018,8,18,15,15,804.5,126.5,3.7,36.3,668.5,880.49,635.63
2018,8,18,15,30,789.0,124.0,3.7,36.3,626.0,840.56,611.07
2018,8,18,15,45,771.0,119.5,3.7,35.15,579.5,794.45,584.86
2018,8,18,16,0,753.0,115.0,3.7,34.0,533.0,750.76,559.66
2018,8,18,16,15,729.0,109.5,3.6,33.1,483.0,696.4,525.36
2018,8,18,16,30,705.0,104.0,3.5,32.2,433.0,641.74,489.51
2018,8,18,16,45,670.0,97.5,3.45,31.25,380.5,578.59,445.59
2018,8,18,17,0,635.0,91.0,3.4,30.3,328.0,516.85,401.05
2018,8,18,17,15,585.5,83.5,3.2,29.05,276.0,447.5,349.06
2018,8,18,17,30,536.0,76.0,3.0,27.8,224.0,381.79,297.78
2018,8,18,17,45,466.5,65.5,2.85,26.55,174.5,307.66,238.08
2018,8,18,18,0,397.0,55.0,2.7,25.3,125.0,240.28,181.9
2018,8,18,18,15,299.5,41.5,2.65,24.2,84.0,166.96,120.09
2018,8,18,18,30,202.0,28.0,2.6,23.1,43.0,103.55,53.48
2018,8,18,18,45,107.0,15.0,2.55,22.0,22.5,39.45,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.9,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.35,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,1.9,15.2,7.0,6.67,0.0
2018,8,19,5,45,154.5,20.5,2.15,15.8,33.5,16.34,0.0
2018,8,19,6,0,262.0,34.0,2.4,16.4,60.0,26.62,15.82
2018,8,19,6,15,316.5,44.5,2.45,17.1,94.0,34.02,23.74
2018,8,19,6,30,371.0,55.0,2.5,17.8,128.0,41.43,30.65
2018,8,19,6,45,186.0,72.5,2.5,18.45,109.0,56.94,44.44
2018,8,19,7,0,1.0,90.0,2.5,19.1,90.0,80.32,64.81
2018,8,19,7,15,2.5,106.5,2.5,19.95,107.5,95.06,73.6
2018,8,19,7,30,4.0,123.0,2.5,20.8,125.0,110.5,85.71
2018,8,19,7,45,22.5,153.0,2.55,21.6,164.0,139.87,108.13
2018,8,19,8,0,41.0,183.0,2.6,22.4,203.0,167.7,129.05
2018,8,19,8,15,132.5,210.0,2.6,23.2,284.5,216.61,164.41
2018,8,19,8,30,224.0,237.0,2.6,24.0,366.0,280.44,212.06
2018,8,19,8,45,487.5,187.5,2.65,24.8,497.0,353.93,265.78
2018,8,19,9,0,751.0,138.0,2.7,25.6,628.0,459.99,345.73
2018,8,19,9,15,798.0,130.5,2.7,26.35,681.0,523.11,394.14
2018,8,19,9,30,845.0,123.0,2.7,27.1,734.0,586.88,441.85
2018,8,19,9,45,854.5,125.5,2.75,27.85,769.5,640.15,480.56
2018,8,19,10,0,864.0,128.0,2.8,28.6,805.0,692.43,517.35
2018,8,19,10,15,872.5,129.5,2.85,29.15,835.0,740.45,550.58
2018,8,19,10,30,881.0,131.0,2.9,29.7,865.0,787.46,581.02
2018,8,19,10,45,889.0,132.0,2.95,30.2,889.0,831.79,608.89
2018,8,19,11,0,897.0,133.0,3.0,30.7,913.0,874.02,635.04
2018,8,19,11,15,901.5,133.5,3.05,31.05,928.5,910.48,657.55
2018,8,19,11,30,906.0,134.0,3.1,31.4,944.0,944.22,678.18
2018,8,19,11,45,908.0,134.5,3.15,31.8,951.5,972.79,695.27
2018,8,19,12,0,910.0,135.0,3.2,32.2,959.0,998.22,710.34
2018,8,19,12,15,911.5,133.5,3.25,32.4,958.5,1017.91,722.39
2018,8,19,12,30,913.0,132.0,3.3,32.6,958.0,1034.18,732.38
2018,8,19,12,45,914.0,130.0,3.3,32.8,950.0,1045.92,739.25
2018,8,19,13,0,915.0,128.0,3.3,33.0,942.0,1054.04,743.99
2018,8,19,13,15,912.5,127.0,3.3,33.0,926.0,1056.02,745.65
2018,8,19,13,30,910.0,126.0,3.3,33.0,910.0,1054.31,745.18
2018,8,19,13,45,905.0,125.0,3.35,33.0,886.5,1046.42,741.39
2018,8,19,14,0,900.0,124.0,3.4,33.0,863.0,1034.92,735.48
2018,8,19,14,15,892.5,121.5,3.4,32.75,831.5,1015.83,725.23
2018,8,19,14,30,885.0,119.0,3.4,32.5,800.0,993.37,712.92
2018,8,19,14,45,875.0,116.5,3.4,32.25,762.5,965.33,697.0
2018,8,19,15,0,865.0,114.0,3.4,32.0,725.0,942.19,684.28
2018,8,19,15,15,823.5,119.5,3.4,32.0,672.5,888.96,650.88
