Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,30,782.0,125.0,3.4,32.0,620.0,834.8,616.6
2018,8,19,15,45,762.0,117.5,3.4,31.0,570.0,783.89,586.36
2018,8,19,16,0,742.0,110.0,3.4,30.0,520.0,735.27,556.9
2018,8,19,16,15,689.5,108.5,3.35,29.2,461.0,664.48,510.14
2018,8,19,16,30,637.0,107.0,3.3,28.4,402.0,595.78,462.53
2018,8,19,16,45,664.5,93.5,3.25,27.55,369.0,569.33,445.21
2018,8,19,17,0,692.0,80.0,3.2,26.7,336.0,538.42,423.18
2018,8,19,17,15,641.0,74.0,3.15,25.5,282.0,467.28,369.22
2018,8,19,17,30,590.0,68.0,3.1,24.3,228.0,399.88,315.95
2018,8,19,17,45,496.0,58.5,3.0,23.05,173.0,312.88,245.25
2018,8,19,18,0,402.0,49.0,2.9,21.8,118.0,235.39,180.29
2018,8,19,18,15,310.0,37.5,2.85,20.8,80.0,166.67,120.73
2018,8,19,18,30,218.0,26.0,2.8,19.8,42.0,104.57,48.74
2018,8,19,18,45,117.0,14.5,2.75,18.85,22.0,41.09,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.9,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.5,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,14.9,5.0,4.77,0.0
2018,8,20,5,45,127.5,17.0,3.05,15.3,27.5,13.46,0.0
2018,8,20,6,0,220.0,29.0,3.2,15.7,50.0,22.57,12.4
2018,8,20,6,15,179.0,35.0,3.2,16.2,59.0,26.42,17.23
2018,8,20,6,30,138.0,41.0,3.2,16.7,68.0,33.42,23.76
2018,8,20,6,45,69.0,52.0,3.2,17.25,65.5,44.93,34.09
2018,8,20,7,0,0.0,63.0,3.2,17.8,63.0,58.38,45.95
2018,8,20,7,15,0.0,79.5,3.15,18.45,79.5,73.01,55.8
2018,8,20,7,30,0.0,96.0,3.1,19.1,96.0,87.8,67.79
2018,8,20,7,45,2.0,121.5,3.1,19.75,122.5,110.65,86.07
2018,8,20,8,0,4.0,147.0,3.1,20.4,149.0,133.95,104.4
2018,8,20,8,15,24.5,184.5,3.05,21.05,198.5,172.97,134.48
2018,8,20,8,30,45.0,222.0,3.0,21.7,248.0,211.18,163.64
2018,8,20,8,45,153.5,243.0,2.95,22.4,341.5,274.36,211.08
2018,8,20,9,0,262.0,264.0,2.9,23.1,435.0,350.81,268.97
2018,8,20,9,15,496.5,213.0,2.9,23.75,562.0,442.08,338.46
2018,8,20,9,30,731.0,162.0,2.9,24.4,689.0,557.33,425.37
2018,8,20,9,45,772.5,155.0,2.9,25.05,736.5,617.58,469.58
2018,8,20,10,0,814.0,148.0,2.9,25.7,784.0,678.32,513.24
2018,8,20,10,15,824.0,149.0,2.95,26.2,813.5,726.21,546.92
2018,8,20,10,30,834.0,150.0,3.0,26.7,843.0,772.79,578.61
2018,8,20,10,45,842.5,150.5,3.05,27.2,866.0,816.15,606.37
2018,8,20,11,0,851.0,151.0,3.1,27.7,889.0,857.59,632.52
2018,8,20,11,15,855.5,151.5,3.15,28.0,904.0,893.46,655.23
2018,8,20,11,30,860.0,152.0,3.2,28.3,919.0,926.74,676.11
2018,8,20,11,45,863.0,151.0,3.25,28.6,926.0,947.45,688.7
2018,8,20,12,0,866.0,150.0,3.3,28.9,933.0,971.43,703.54
2018,8,20,12,15,868.0,148.5,3.4,28.95,932.5,990.87,716.51
2018,8,20,12,30,870.0,147.0,3.5,29.0,932.0,1007.06,727.49
2018,8,20,12,45,871.5,144.5,3.6,29.05,924.0,1018.4,735.47
2018,8,20,13,0,873.0,142.0,3.7,29.1,916.0,1026.27,741.37
2018,8,20,13,15,869.5,140.5,3.75,29.0,899.5,1026.65,742.68
2018,8,20,13,30,866.0,139.0,3.8,28.9,883.0,1023.48,741.88
2018,8,20,13,45,860.5,137.5,3.85,28.75,859.5,1014.79,737.79
2018,8,20,14,0,855.0,136.0,3.9,28.6,836.0,1011.86,737.61
2018,8,20,14,15,848.0,133.5,3.95,28.25,805.5,993.67,728.08
2018,8,20,14,30,841.0,131.0,4.0,27.9,775.0,972.2,716.49
2018,8,20,14,45,811.5,134.5,4.05,27.55,731.5,933.0,692.97
2018,8,20,15,0,782.0,138.0,4.1,27.2,688.0,891.76,667.88
2018,8,20,15,15,726.5,142.5,4.1,27.2,629.0,831.62,628.24
2018,8,20,15,30,671.0,147.0,4.1,27.2,570.0,767.33,585.13
2018,8,20,15,45,694.0,129.0,4.1,26.15,537.0,743.69,572.73
2018,8,20,16,0,717.0,111.0,4.1,25.1,504.0,715.71,556.71
2018,8,20,16,15,712.0,103.5,4.05,24.3,462.5,674.68,530.13
2018,8,20,16,30,707.0,96.0,4.0,23.5,421.0,631.86,501.36
2018,8,20,16,45,683.0,89.0,3.95,22.75,372.0,575.38,460.07
2018,8,20,17,0,659.0,82.0,3.9,22.0,323.0,519.3,417.6
2018,8,20,17,15,607.5,74.0,3.8,21.05,269.0,447.21,361.0
2018,8,20,17,30,556.0,66.0,3.7,20.1,215.0,379.06,305.37
2018,8,20,17,45,501.0,57.5,3.6,19.2,169.0,313.12,249.35
2018,8,20,18,0,446.0,49.0,3.5,18.3,123.0,252.3,195.64
2018,8,20,18,15,339.0,37.0,3.45,17.65,82.0,175.52,127.95
2018,8,20,18,30,232.0,25.0,3.4,17.0,41.0,106.14,41.84
2018,8,20,18,45,123.5,14.0,3.3,16.35,21.5,41.87,0.0
2018,8,20,19,0,15.0,3.0,3.2,15.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.5,2.45,14.45,2.5,0.0,0.0
2018,8,21,5,30,29.0,5.0,2.5,14.7,5.0,4.77,0.0
2018,8,21,5,45,57.5,10.5,2.6,14.95,14.5,8.18,0.0
2018,8,21,6,0,86.0,16.0,2.7,15.2,24.0,12.18,3.99
2018,8,21,6,15,119.5,28.0,2.65,15.6,46.5,20.97,12.54
2018,8,21,6,30,153.0,40.0,2.6,16.0,69.0,29.38,20.27
2018,8,21,6,45,76.5,40.0,2.55,16.4,54.5,32.3,23.05
2018,8,21,7,0,0.0,40.0,2.5,16.8,40.0,37.14,27.38
2018,8,21,7,15,0.0,47.0,2.4,17.35,47.0,43.66,31.39
2018,8,21,7,30,0.0,54.0,2.3,17.9,54.0,50.19,36.72
2018,8,21,7,45,0.0,62.5,2.2,18.5,62.5,58.13,43.13
2018,8,21,8,0,0.0,71.0,2.1,19.1,71.0,66.08,49.44
2018,8,21,8,15,0.0,88.0,2.1,19.7,88.0,81.97,62.18
2018,8,21,8,30,0.0,105.0,2.1,20.3,105.0,97.48,74.41
2018,8,21,8,45,0.0,119.0,2.05,20.9,119.0,110.34,84.33
2018,8,21,9,0,0.0,133.0,2.0,21.5,133.0,123.26,94.18
2018,8,21,9,15,3.0,164.0,2.0,22.1,166.0,153.22,117.39
2018,8,21,9,30,6.0,195.0,2.0,22.7,199.0,183.68,140.59
2018,8,21,9,45,12.5,232.5,2.05,23.25,242.0,222.72,170.17
2018,8,21,10,0,19.0,270.0,2.1,23.8,285.0,262.73,199.99
2018,8,21,10,15,35.0,312.0,2.15,24.3,340.5,316.05,239.58
2018,8,21,10,30,51.0,354.0,2.2,24.8,396.0,370.89,279.56
2018,8,21,10,45,91.0,385.0,2.3,25.3,462.5,436.28,327.33
2018,8,21,11,0,131.0,416.0,2.4,25.8,529.0,510.07,380.16
2018,8,21,11,15,232.5,405.0,2.5,26.1,610.0,600.72,446.21
2018,8,21,11,30,334.0,394.0,2.6,26.4,691.0,692.1,511.38
2018,8,21,11,45,505.5,322.5,2.7,26.7,776.0,799.46,588.54
2018,8,21,12,0,677.0,251.0,2.8,27.0,861.0,907.61,664.34
2018,8,21,12,15,717.5,233.0,2.9,27.05,879.0,945.67,689.32
2018,8,21,12,30,758.0,215.0,3.0,27.1,897.0,981.67,713.2
2018,8,21,12,45,749.0,219.0,3.05,27.2,887.0,989.27,718.16
2018,8,21,13,0,740.0,223.0,3.1,27.3,877.0,993.58,721.35
2018,8,21,13,15,734.5,221.5,3.2,27.25,860.5,992.35,721.91
2018,8,21,13,30,729.0,220.0,3.3,27.2,844.0,987.87,720.5
2018,8,21,13,45,720.5,217.5,3.4,27.15,820.0,976.16,714.47
2018,8,21,14,0,712.0,215.0,3.5,27.1,796.0,961.36,706.5
2018,8,21,14,15,700.5,211.5,3.5,26.8,765.0,939.61,694.0
2018,8,21,14,30,689.0,208.0,3.5,26.5,734.0,915.12,679.71
2018,8,21,14,45,673.5,204.0,3.55,26.2,697.0,883.77,661.02
2018,8,21,15,0,658.0,200.0,3.6,25.9,660.0,850.21,640.68
2018,8,21,15,15,640.0,193.5,3.6,25.9,618.5,809.81,614.31
2018,8,21,15,30,622.0,187.0,3.6,25.9,577.0,767.85,586.2
2018,8,21,15,45,595.5,180.0,3.6,24.95,530.0,712.62,550.28
2018,8,21,16,0,569.0,173.0,3.6,24.0,483.0,662.11,516.72
2018,8,21,16,15,534.5,164.5,3.55,23.3,433.5,604.04,475.85
2018,8,21,16,30,500.0,156.0,3.5,22.6,384.0,547.15,434.76
2018,8,21,16,45,460.0,143.5,3.5,21.85,333.5,483.69,387.61
2018,8,21,17,0,420.0,131.0,3.5,21.1,283.0,422.76,340.89
2018,8,21,17,15,371.0,115.0,3.35,20.35,233.5,355.73,287.58
2018,8,21,17,30,322.0,99.0,3.2,19.6,184.0,292.98,236.11
2018,8,21,17,45,263.0,79.5,3.1,18.8,138.5,218.89,174.25
2018,8,21,18,0,204.0,60.0,3.0,18.0,93.0,158.95,122.83
2018,8,21,18,15,139.5,39.5,2.85,17.55,58.5,101.9,72.91
2018,8,21,18,30,75.0,19.0,2.7,17.1,24.0,47.16,10.85
2018,8,21,18,45,37.5,9.5,2.55,16.7,12.0,17.63,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.1,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.7,3.0,2.86,0.0
2018,8,22,5,45,19.0,10.0,1.35,15.3,11.5,9.53,0.0
2018,8,22,6,0,28.0,17.0,1.5,15.9,20.0,15.42,6.35
2018,8,22,6,15,14.0,27.5,1.55,16.3,29.0,25.7,16.56
2018,8,22,6,30,0.0,38.0,1.6,16.7,38.0,35.3,25.39
2018,8,22,6,45,0.0,54.0,1.6,17.15,54.0,49.99,38.56
2018,8,22,7,0,0.0,70.0,1.6,17.6,70.0,64.15,51.04
2018,8,22,7,15,0.0,83.0,1.6,18.15,83.0,75.85,58.22
2018,8,22,7,30,0.0,96.0,1.6,18.7,96.0,87.74,67.81
2018,8,22,7,45,0.0,115.0,1.6,19.2,115.0,104.79,81.46
2018,8,22,8,0,0.0,134.0,1.6,19.7,134.0,121.99,94.99
2018,8,22,8,15,3.0,156.5,1.6,20.4,158.0,143.19,111.33
2018,8,22,8,30,6.0,179.0,1.6,21.1,182.0,164.93,127.86
2018,8,22,8,45,12.0,203.0,1.65,21.75,210.5,189.7,146.56
2018,8,22,9,0,18.0,227.0,1.7,22.4,239.0,215.36,165.75
2018,8,22,9,15,27.0,256.0,1.75,23.1,275.0,246.17,188.63
2018,8,22,9,30,36.0,285.0,1.8,23.8,311.0,280.43,213.82
2018,8,22,9,45,49.5,313.0,1.85,24.55,350.5,317.89,241.06
2018,8,22,10,0,63.0,341.0,1.9,25.3,390.0,357.1,269.18
2018,8,22,10,15,129.0,361.0,1.95,25.9,466.0,429.66,322.43
2018,8,22,10,30,195.0,381.0,2.0,26.5,542.0,506.8,377.76
2018,8,22,10,45,455.5,300.0,2.1,27.1,689.5,654.69,486.36
2018,8,22,11,0,716.0,219.0,2.2,27.7,837.0,814.57,598.59
2018,8,22,11,15,770.0,196.5,2.25,28.15,871.0,867.03,631.41
2018,8,22,11,30,824.0,174.0,2.3,28.6,905.0,916.48,662.07
2018,8,22,11,45,829.0,172.5,2.4,29.05,912.5,944.67,679.23
2018,8,22,12,0,834.0,171.0,2.5,29.5,920.0,970.03,694.74
2018,8,22,12,15,832.0,172.0,2.55,29.7,918.5,988.22,705.97
2018,8,22,12,30,830.0,173.0,2.6,29.9,917.0,1003.09,715.23
2018,8,22,12,45,825.0,173.5,2.7,30.1,907.0,1011.11,720.74
2018,8,22,13,0,820.0,174.0,2.8,30.3,897.0,1015.65,724.22
2018,8,22,13,15,818.0,171.5,2.9,30.3,881.0,1016.6,726.15
2018,8,22,13,30,816.0,169.0,3.0,30.3,865.0,1014.07,726.0
2018,8,22,13,45,812.0,165.5,3.05,30.25,841.5,1005.02,721.56
2018,8,22,14,0,808.0,162.0,3.1,30.2,818.0,992.56,715.07
2018,8,22,14,15,800.5,158.0,3.2,29.95,787.0,972.81,704.9
2018,8,22,14,30,793.0,154.0,3.3,29.7,756.0,949.91,692.68
2018,8,22,14,45,783.0,149.5,3.4,29.4,719.5,921.12,676.63
2018,8,22,15,0,773.0,145.0,3.5,29.1,683.0,894.6,661.95
2018,8,22,15,15,756.5,140.5,3.5,29.1,640.0,854.69,636.7
2018,8,22,15,30,740.0,136.0,3.5,29.1,597.0,812.86,609.97
2018,8,22,15,45,720.5,130.5,3.6,27.95,550.5,765.74,582.34
2018,8,22,16,0,701.0,125.0,3.7,26.8,504.0,717.47,553.06
2018,8,22,16,15,676.5,118.0,3.7,25.95,455.0,662.87,517.18
2018,8,22,16,30,652.0,111.0,3.7,25.1,406.0,608.16,479.07
2018,8,22,16,45,616.5,103.5,3.65,24.2,355.0,545.82,433.73
2018,8,22,17,0,581.0,96.0,3.6,23.3,304.0,485.05,387.93
2018,8,22,17,15,531.0,86.5,3.5,22.25,253.0,415.9,333.86
2018,8,22,17,30,481.0,77.0,3.4,21.2,202.0,350.59,280.77
2018,8,22,17,45,411.0,65.0,3.3,20.15,154.5,276.1,218.52
2018,8,22,18,0,341.0,53.0,3.2,19.1,107.0,211.8,162.93
2018,8,22,18,15,242.0,38.0,3.1,18.45,69.0,141.87,101.13
2018,8,22,18,30,143.0,23.0,3.0,17.8,31.0,76.13,9.1
2018,8,22,18,45,71.5,11.5,2.9,17.1,15.5,27.17,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.9,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.7,4.0,0.0,0.0
2018,8,23,5,45,33.0,13.0,1.9,14.5,15.0,12.39,0.0
2018,8,23,6,0,46.0,22.0,2.2,15.3,26.0,19.54,9.28
2018,8,23,6,15,54.0,38.5,2.25,15.85,46.5,33.25,23.04
2018,8,23,6,30,62.0,55.0,2.3,16.4,67.0,46.59,35.27
2018,8,23,6,45,33.5,75.0,2.35,16.9,81.5,64.96,51.7
2018,8,23,7,0,5.0,95.0,2.4,17.4,96.0,83.85,68.31
2018,8,23,7,15,8.5,113.5,2.4,17.9,116.5,100.32,78.47
2018,8,23,7,30,12.0,132.0,2.4,18.4,137.0,118.13,92.53
2018,8,23,7,45,16.0,151.5,2.4,18.95,159.0,137.39,107.56
2018,8,23,8,0,20.0,171.0,2.4,19.5,181.0,157.28,122.96
2018,8,23,8,15,30.5,197.0,2.4,20.05,213.5,181.32,141.36
2018,8,23,8,30,41.0,223.0,2.4,20.6,246.0,210.67,163.85
2018,8,23,8,45,49.5,247.0,2.4,21.2,277.0,239.19,185.47
2018,8,23,9,0,58.0,271.0,2.4,21.8,308.0,268.98,207.83
2018,8,23,9,15,68.5,294.5,2.45,22.3,341.0,300.57,231.43
2018,8,23,9,30,79.0,318.0,2.5,22.8,374.0,333.53,255.79
2018,8,23,9,45,100.5,341.0,2.55,23.3,416.5,374.03,285.66
2018,8,23,10,0,122.0,364.0,2.6,23.8,459.0,418.11,317.79
2018,8,23,10,15,242.5,354.5,2.65,24.15,551.5,505.6,383.51
2018,8,23,10,30,363.0,345.0,2.7,24.5,644.0,601.56,453.91
2018,8,23,10,45,537.5,288.0,2.75,24.9,744.0,708.01,531.66
2018,8,23,11,0,712.0,231.0,2.8,25.3,844.0,822.92,613.16
2018,8,23,11,15,721.5,230.0,2.85,25.6,860.0,858.35,636.13
2018,8,23,11,30,731.0,229.0,2.9,25.9,876.0,891.89,657.84
2018,8,23,11,45,730.5,231.5,2.95,26.15,882.0,917.62,674.12
2018,8,23,12,0,730.0,234.0,3.0,26.4,888.0,940.61,688.64
2018,8,23,12,15,724.0,237.0,3.1,26.5,885.0,955.98,698.99
2018,8,23,12,30,718.0,240.0,3.2,26.6,882.0,968.23,707.46
2018,8,23,12,45,708.0,243.5,3.25,26.65,871.0,973.9,711.53
2018,8,23,13,0,698.0,247.0,3.3,26.7,860.0,976.34,713.66
2018,8,23,13,15,693.5,244.0,3.4,26.6,843.5,974.44,713.86
2018,8,23,13,30,689.0,241.0,3.5,26.5,827.0,969.39,712.13
2018,8,23,13,45,682.0,237.5,3.55,26.4,803.5,958.25,706.14
2018,8,23,14,0,675.0,234.0,3.6,26.3,780.0,944.11,698.28
2018,8,23,14,15,664.5,228.5,3.65,25.95,749.0,921.58,685.53
2018,8,23,14,30,654.0,223.0,3.7,25.6,718.0,896.38,670.98
2018,8,23,14,45,640.0,217.0,3.75,25.3,681.5,864.87,651.69
2018,8,23,15,0,626.0,211.0,3.8,25.0,645.0,831.18,630.65
2018,8,23,15,15,607.5,203.5,3.8,25.0,603.0,789.99,603.09
2018,8,23,15,30,589.0,196.0,3.8,25.0,561.0,743.41,571.49
2018,8,23,15,45,565.5,188.0,3.8,23.95,516.0,695.56,540.52
2018,8,23,16,0,542.0,180.0,3.8,22.9,471.0,647.37,508.43
2018,8,23,16,15,510.5,169.5,3.8,22.15,422.5,590.37,468.19
2018,8,23,16,30,479.0,159.0,3.8,21.4,374.0,534.39,427.58
2018,8,23,16,45,440.5,145.5,3.75,20.65,324.0,471.81,380.48
2018,8,23,17,0,402.0,132.0,3.7,19.9,274.0,411.67,333.83
2018,8,23,17,15,353.0,115.5,3.65,19.15,225.0,345.13,280.49
2018,8,23,17,30,304.0,99.0,3.6,18.4,176.0,275.22,222.89
2018,8,23,17,45,244.5,78.5,3.5,17.65,131.5,209.03,166.78
2018,8,23,18,0,185.0,58.0,3.4,16.9,87.0,148.93,114.89
2018,8,23,18,15,124.0,38.0,3.35,16.6,54.0,95.23,66.75
2018,8,23,18,30,63.0,18.0,3.3,16.3,21.0,41.87,0.0
2018,8,23,18,45,31.5,9.0,3.25,15.95,10.5,15.65,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.65,13.5,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.9,13.9,2.0,0.0,0.0
2018,8,24,5,45,7.5,9.5,2.15,14.25,10.0,9.05,0.0
2018,8,24,6,0,8.0,17.0,2.4,14.6,18.0,15.99,6.32
2018,8,24,6,15,4.0,31.5,2.45,15.05,32.0,29.27,19.64
2018,8,24,6,30,0.0,46.0,2.5,15.5,46.0,42.34,31.65
2018,8,24,6,45,0.0,64.0,2.5,15.95,64.0,58.12,45.87
2018,8,24,7,0,0.0,82.0,2.5,16.4,82.0,73.72,59.69
2018,8,24,7,15,0.0,92.0,2.45,16.95,92.0,83.11,64.59
2018,8,24,7,30,0.0,102.0,2.4,17.5,102.0,92.69,72.29
2018,8,24,7,45,0.0,112.5,2.35,18.05,112.5,102.61,80.11
2018,8,24,8,0,0.0,123.0,2.3,18.6,123.0,112.5,87.77
2018,8,24,8,15,1.5,144.5,2.25,19.25,145.5,132.38,103.33
2018,8,24,8,30,3.0,166.0,2.2,19.9,168.0,152.61,118.92
2018,8,24,8,45,12.0,198.5,2.2,20.5,206.0,185.76,144.49
2018,8,24,9,0,21.0,231.0,2.2,21.1,244.0,220.23,170.74
2018,8,24,9,15,43.5,269.5,2.2,21.75,299.5,266.39,205.65
2018,8,24,9,30,66.0,308.0,2.2,22.4,355.0,317.61,243.88
2018,8,24,9,45,136.0,328.5,2.2,23.05,431.5,385.15,294.4
2018,8,24,10,0,206.0,349.0,2.2,23.7,508.0,459.83,349.27
2018,8,24,10,15,429.5,296.0,2.25,24.2,643.5,585.61,443.29
2018,8,24,10,30,653.0,243.0,2.3,24.7,779.0,726.83,545.02
2018,8,24,10,45,697.0,230.5,2.35,25.25,816.5,780.16,580.78
2018,8,24,11,0,741.0,218.0,2.4,25.8,854.0,834.37,617.16
2018,8,24,11,15,746.5,219.0,2.5,26.15,869.0,869.15,639.8
2018,8,24,11,30,752.0,220.0,2.6,26.5,884.0,901.72,660.59
2018,8,24,11,45,755.5,220.0,2.65,26.9,891.0,929.06,677.37
2018,8,24,12,0,759.0,220.0,2.7,27.3,898.0,953.73,692.4
2018,8,24,12,15,753.0,223.0,2.8,27.45,895.0,969.53,702.84
2018,8,24,12,30,747.0,226.0,2.9,27.6,892.0,982.11,711.35
2018,8,24,12,45,736.5,230.0,3.0,27.8,881.0,988.04,715.56
2018,8,24,13,0,726.0,234.0,3.1,28.0,870.0,990.66,717.79
2018,8,24,13,15,722.0,231.0,3.15,27.95,853.0,989.22,717.85
2018,8,24,13,30,718.0,228.0,3.2,27.9,836.0,984.54,715.97
2018,8,24,13,45,711.0,224.0,3.3,27.85,811.5,972.64,709.86
2018,8,24,14,0,704.0,220.0,3.4,27.8,787.0,957.65,701.83
2018,8,24,14,15,693.5,215.5,3.45,27.55,756.0,935.74,689.47
2018,8,24,14,30,683.0,211.0,3.5,27.3,725.0,911.07,675.28
2018,8,24,14,45,669.5,205.0,3.55,27.0,688.0,879.41,656.43
2018,8,24,15,0,656.0,199.0,3.6,26.7,651.0,845.48,635.88
2018,8,24,15,15,637.0,192.5,3.6,26.7,608.5,804.07,608.78
2018,8,24,15,30,618.0,186.0,3.6,26.7,566.0,761.17,580.04
2018,8,24,15,45,595.0,177.5,3.55,25.8,520.0,707.37,544.96
2018,8,24,16,0,572.0,169.0,3.5,24.9,474.0,657.89,512.0
2018,8,24,16,15,542.0,159.5,3.45,24.25,425.5,601.93,472.77
2018,8,24,16,30,512.0,150.0,3.4,23.6,377.0,546.78,433.06
2018,8,24,16,45,473.5,137.0,3.35,22.9,326.5,483.26,385.81
2018,8,24,17,0,435.0,124.0,3.3,22.2,276.0,422.12,338.87
2018,8,24,17,15,385.5,109.0,3.15,21.35,227.0,355.35,285.91
2018,8,24,17,30,336.0,94.0,3.0,20.5,178.0,292.95,234.73
2018,8,24,17,45,274.0,74.5,2.9,19.6,132.5,224.51,177.38
2018,8,24,18,0,212.0,55.0,2.8,18.7,87.0,162.57,124.3
2018,8,24,18,15,142.0,35.5,2.7,18.1,53.5,98.02,67.12
2018,8,24,18,30,72.0,16.0,2.6,17.5,20.0,45.39,0.0
2018,8,24,18,45,36.0,8.0,2.55,16.85,10.0,15.63,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.7,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.5,1.65,13.1,22.5,15.73,0.0
2018,8,25,6,0,152.0,30.0,1.8,13.8,42.0,23.58,11.57
2018,8,25,6,15,232.5,47.5,1.9,14.4,82.0,36.71,26.07
2018,8,25,6,30,313.0,65.0,2.0,15.0,122.0,49.28,37.77
2018,8,25,6,45,241.0,84.5,2.1,15.6,137.0,65.72,52.6
2018,8,25,7,0,169.0,104.0,2.2,16.2,152.0,79.08,64.43
2018,8,25,7,15,129.5,127.0,2.15,16.9,168.0,104.79,80.26
2018,8,25,7,30,90.0,150.0,2.1,17.6,184.0,134.28,102.97
2018,8,25,7,45,72.5,168.5,2.1,18.3,198.5,154.92,119.6
2018,8,25,8,0,55.0,187.0,2.1,19.0,213.0,173.48,134.85
2018,8,25,8,15,71.0,212.5,2.05,19.85,250.0,204.68,158.75
2018,8,25,8,30,87.0,238.0,2.0,20.7,287.0,238.16,184.23
2018,8,25,8,45,103.5,261.5,1.95,21.55,324.5,272.36,209.97
2018,8,25,9,0,120.0,285.0,1.9,22.4,362.0,307.16,235.83
2018,8,25,9,15,293.0,271.5,1.9,23.15,475.5,391.73,299.37
2018,8,25,9,30,466.0,258.0,1.9,23.9,589.0,495.59,376.39
2018,8,25,9,45,561.0,245.0,1.85,24.65,663.0,569.55,429.66
2018,8,25,10,0,656.0,232.0,1.8,25.4,737.0,652.2,487.76
2018,8,25,10,15,669.0,234.5,1.85,26.1,766.5,697.88,518.57
2018,8,25,10,30,682.0,237.0,1.9,26.8,796.0,742.96,548.49
2018,8,25,10,45,693.0,238.5,1.9,27.5,819.0,784.68,575.09
2018,8,25,11,0,704.0,240.0,1.9,28.2,842.0,825.13,600.25
2018,8,25,11,15,712.0,239.0,2.0,28.7,857.0,859.09,622.12
2018,8,25,11,30,720.0,238.0,2.1,29.2,872.0,891.07,642.48
2018,8,25,11,45,727.0,236.0,2.2,29.65,880.0,918.95,659.76
2018,8,25,12,0,734.0,234.0,2.3,30.1,888.0,944.36,675.37
2018,8,25,12,15,746.0,226.5,2.4,30.4,890.0,966.33,689.22
2018,8,25,12,30,758.0,219.0,2.5,30.7,892.0,985.49,701.37
2018,8,25,12,45,772.0,208.0,2.6,31.0,887.5,999.93,710.63
2018,8,25,13,0,786.0,197.0,2.7,31.3,883.0,1004.48,713.78
2018,8,25,13,15,785.0,193.0,2.85,31.3,867.0,1004.75,715.73
2018,8,25,13,30,784.0,189.0,3.0,31.3,851.0,1008.32,719.89
2018,8,25,13,45,782.5,183.0,3.1,31.25,827.5,999.1,715.69
2018,8,25,14,0,781.0,177.0,3.2,31.2,804.0,986.46,709.48
2018,8,25,14,15,773.5,173.0,3.3,30.8,773.5,966.87,699.82
2018,8,25,14,30,766.0,169.0,3.4,30.4,743.0,944.22,688.14
2018,8,25,14,45,756.5,163.0,3.5,30.0,706.0,914.51,671.71
2018,8,25,15,0,747.0,157.0,3.6,29.6,669.0,882.14,653.32
2018,8,25,15,15,729.0,152.5,3.6,29.6,626.0,841.42,627.47
2018,8,25,15,30,711.0,148.0,3.6,29.6,583.0,798.93,600.19
2018,8,25,15,45,691.5,141.0,3.65,28.1,536.5,750.92,572.32
2018,8,25,16,0,672.0,134.0,3.7,26.6,490.0,701.82,542.78
2018,8,25,16,15,646.0,125.5,3.7,25.55,440.0,645.43,505.02
2018,8,25,16,30,620.0,117.0,3.7,24.5,390.0,589.13,465.8
2018,8,25,16,45,582.0,108.5,3.65,23.45,339.0,525.38,419.2
2018,8,25,17,0,544.0,100.0,3.6,22.4,288.0,463.52,372.28
2018,8,25,17,15,490.5,89.5,3.5,21.45,237.5,390.3,314.37
2018,8,25,17,30,437.0,79.0,3.4,20.5,187.0,325.6,261.09
2018,8,25,17,45,364.5,65.5,3.3,19.6,140.5,253.92,200.52
2018,8,25,18,0,292.0,52.0,3.2,18.7,94.0,190.03,145.02
2018,8,25,18,15,195.0,35.0,3.15,18.1,58.0,122.08,82.79
2018,8,25,18,30,98.0,18.0,3.1,17.5,22.0,54.68,0.0
2018,8,25,18,45,49.0,9.0,3.0,16.9,11.0,19.37,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.7,12.05,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,26,5,45,49.0,7.0,2.25,13.35,10.0,6.67,0.0
2018,8,26,6,0,81.0,12.0,2.5,14.0,18.0,9.16,0.8
2018,8,26,6,15,66.0,19.0,2.55,14.6,26.5,16.02,8.17
2018,8,26,6,30,51.0,26.0,2.6,15.2,35.0,21.53,13.35
2018,8,26,6,45,35.0,32.0,2.65,15.75,39.0,28.56,19.75
2018,8,26,7,0,19.0,38.0,2.7,16.3,43.0,35.75,26.2
2018,8,26,7,15,9.5,41.0,2.65,16.95,43.5,38.72,27.09
2018,8,26,7,30,0.0,44.0,2.6,17.6,44.0,40.87,28.95
2018,8,26,7,45,0.0,52.0,2.5,18.2,52.0,48.33,35.03
2018,8,26,8,0,0.0,60.0,2.4,18.8,60.0,55.81,41.03
2018,8,26,8,15,8.5,108.5,2.35,19.55,113.0,102.63,78.95
2018,8,26,8,30,17.0,157.0,2.3,20.3,166.0,149.35,115.98
2018,8,26,8,45,26.5,203.5,2.25,21.05,219.5,193.58,150.28
2018,8,26,9,0,36.0,250.0,2.2,21.8,273.0,241.39,186.69
2018,8,26,9,15,111.5,268.5,2.2,22.55,346.0,299.2,230.44
2018,8,26,9,30,187.0,287.0,2.2,23.3,419.0,366.49,281.03
2018,8,26,9,45,522.5,206.0,2.2,24.1,601.5,510.84,390.98
2018,8,26,10,0,858.0,125.0,2.2,24.9,784.0,685.1,518.28
2018,8,26,10,15,889.0,117.5,2.3,25.55,822.5,740.15,556.15
2018,8,26,10,30,920.0,110.0,2.4,26.2,861.0,796.01,592.5
2018,8,26,10,45,926.5,110.0,2.45,26.9,883.5,839.58,619.39
2018,8,26,11,0,933.0,110.0,2.5,27.6,906.0,880.76,644.43
2018,8,26,11,15,937.0,110.0,2.65,28.0,921.0,917.22,667.69
2018,8,26,11,30,941.0,110.0,2.8,28.4,936.0,950.75,688.96
2018,8,26,11,45,943.5,110.0,2.9,28.85,943.0,979.83,706.77
2018,8,26,12,0,946.0,110.0,3.0,29.3,950.0,1005.59,722.46
2018,8,26,12,15,941.5,112.0,3.1,29.45,947.0,1023.27,733.91
2018,8,26,12,30,937.0,114.0,3.2,29.6,944.0,1037.22,743.15
2018,8,26,12,45,929.5,117.0,3.3,29.75,933.0,1045.51,748.92
2018,8,26,13,0,922.0,120.0,3.4,29.9,922.0,1050.02,752.44
2018,8,26,13,15,918.5,119.0,3.5,29.85,904.5,1050.52,754.18
2018,8,26,13,30,915.0,118.0,3.6,29.8,887.0,1047.28,753.67
2018,8,26,13,45,909.5,116.0,3.7,29.7,862.0,1037.24,749.08
2018,8,26,14,0,904.0,114.0,3.8,29.6,837.0,1023.56,742.25
2018,8,26,14,15,894.5,113.0,3.85,29.25,804.5,1003.53,731.76
2018,8,26,14,30,885.0,112.0,3.9,28.9,772.0,980.21,719.14
2018,8,26,14,45,873.0,109.5,4.0,28.55,733.0,949.74,702.01
2018,8,26,15,0,861.0,107.0,4.1,28.2,694.0,924.11,688.01
2018,8,26,15,15,846.0,104.0,4.1,28.2,650.0,884.61,662.94
2018,8,26,15,30,831.0,101.0,4.1,28.2,606.0,842.84,636.17
2018,8,26,15,45,811.0,97.5,4.1,27.0,558.0,794.38,607.28
2018,8,26,16,0,791.0,94.0,4.1,25.8,510.0,744.55,576.66
2018,8,26,16,15,762.0,90.5,4.05,24.9,458.0,686.98,538.65
2018,8,26,16,30,733.0,87.0,4.0,24.0,406.0,632.49,501.66
2018,8,26,16,45,694.0,81.5,3.95,23.1,352.5,566.66,453.24
2018,8,26,17,0,655.0,76.0,3.9,22.2,299.0,502.66,404.36
2018,8,26,17,15,601.5,69.5,3.75,21.15,247.0,431.71,348.01
2018,8,26,17,30,548.0,63.0,3.6,20.1,195.0,364.9,292.69
2018,8,26,17,45,467.0,53.5,3.5,19.05,146.5,287.11,226.72
2018,8,26,18,0,386.0,44.0,3.4,18.0,98.0,217.47,165.68
2018,8,26,18,15,262.5,31.0,3.3,17.4,61.0,139.36,92.22
2018,8,26,18,30,139.0,18.0,3.2,16.8,24.0,55.08,0.0
2018,8,26,18,45,69.5,9.0,3.1,16.15,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.8,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,27,5,45,117.0,15.5,2.95,15.35,24.0,14.77,0.0
2018,8,27,6,0,221.0,29.0,3.1,15.6,46.0,22.92,9.71
2018,8,27,6,15,325.0,40.0,3.1,16.05,86.5,31.86,21.58
2018,8,27,6,30,429.0,51.0,3.1,16.5,127.0,39.16,28.65
2018,8,27,6,45,486.5,60.5,3.15,16.95,174.0,44.68,33.83
2018,8,27,7,0,544.0,70.0,3.2,17.4,221.0,49.9,38.53
2018,8,27,7,15,603.0,74.0,3.15,18.0,274.0,67.0,40.23
2018,8,27,7,30,662.0,78.0,3.1,18.6,327.0,115.21,64.33
2018,8,27,7,45,696.0,82.5,3.05,19.25,378.0,167.24,102.44
2018,8,27,8,0,730.0,87.0,3.0,19.9,429.0,226.65,151.63
2018,8,27,8,15,754.0,91.0,2.95,20.5,478.0,282.73,200.41
2018,8,27,8,30,778.0,95.0,2.9,21.1,527.0,341.04,250.92
2018,8,27,8,45,795.0,98.0,2.85,21.7,572.0,397.66,299.25
2018,8,27,9,0,812.0,101.0,2.8,22.3,617.0,455.13,346.72
2018,8,27,9,15,812.0,109.5,2.85,22.8,654.0,509.74,390.74
2018,8,27,9,30,812.0,118.0,2.9,23.3,691.0,562.95,432.15
2018,8,27,9,45,804.0,130.5,2.9,23.85,721.5,613.48,469.81
2018,8,27,10,0,796.0,143.0,2.9,24.4,752.0,661.5,504.35
2018,8,27,10,15,806.0,144.5,2.95,24.8,781.0,709.06,538.43
2018,8,27,10,30,816.0,146.0,3.0,25.2,810.0,755.31,570.56
2018,8,27,10,45,823.0,147.0,3.05,25.65,832.0,797.19,597.77
2018,8,27,11,0,830.0,148.0,3.1,26.1,854.0,837.07,623.35
2018,8,27,11,15,834.5,148.5,3.2,26.4,868.5,872.09,646.12
2018,8,27,11,30,839.0,149.0,3.3,26.7,883.0,904.55,667.09
2018,8,27,11,45,841.0,149.5,3.35,27.0,889.5,931.98,684.36
2018,8,27,12,0,843.0,150.0,3.4,27.3,896.0,956.4,699.66
2018,8,27,12,15,836.0,153.0,3.45,27.4,892.0,971.67,709.55
2018,8,27,12,30,829.0,156.0,3.5,27.5,888.0,983.45,717.32
2018,8,27,12,45,818.0,160.5,3.6,27.65,876.0,989.37,721.6
2018,8,27,13,0,807.0,165.0,3.7,27.8,864.0,991.75,723.72
2018,8,27,13,15,802.5,163.5,3.75,27.7,847.0,990.82,724.21
2018,8,27,13,30,798.0,162.0,3.8,27.6,830.0,986.47,722.6
2018,8,27,13,45,790.5,160.0,3.9,27.5,805.5,975.24,716.89
2018,8,27,14,0,783.0,158.0,4.0,27.4,781.0,960.73,709.12
2018,8,27,14,15,773.5,154.5,4.0,27.1,749.5,939.5,696.9
2018,8,27,14,30,764.0,151.0,4.0,26.8,718.0,915.29,682.71
2018,8,27,14,45,752.5,146.5,4.05,26.45,681.5,890.4,668.43
2018,8,27,15,0,741.0,142.0,4.1,26.1,645.0,857.83,648.74
2018,8,27,15,15,723.5,137.5,4.1,26.1,602.5,817.62,622.47
2018,8,27,15,30,706.0,133.0,4.1,26.1,560.0,775.67,594.75
2018,8,27,15,45,686.5,126.5,4.05,25.1,514.0,728.32,564.87
2018,8,27,16,0,667.0,120.0,4.0,24.1,468.0,679.95,533.56
2018,8,27,16,15,643.0,112.0,3.95,23.45,419.5,625.8,496.04
2018,8,27,16,30,619.0,104.0,3.9,22.8,371.0,571.64,456.79
2018,8,27,16,45,585.0,95.5,3.8,22.1,321.5,510.71,410.94
2018,8,27,17,0,551.0,87.0,3.7,21.4,272.0,451.38,364.75
2018,8,27,17,15,500.5,77.0,3.55,20.65,223.0,383.27,309.85
2018,8,27,17,30,450.0,67.0,3.4,19.9,174.0,319.26,256.34
2018,8,27,17,45,378.0,55.5,3.3,19.1,130.0,248.69,196.05
2018,8,27,18,0,306.0,44.0,3.2,18.3,86.0,184.62,139.79
2018,8,27,18,15,202.0,29.5,3.1,17.8,52.5,116.74,73.92
2018,8,27,18,30,98.0,15.0,3.0,17.3,19.0,40.78,0.0
2018,8,27,18,45,49.0,7.5,2.9,16.8,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,5,45,4.0,2.5,2.25,15.15,3.0,2.38,0.0
2018,8,28,6,0,8.0,5.0,2.5,15.5,6.0,4.75,0.0
2018,8,28,6,15,9.5,8.5,2.55,15.85,10.0,7.98,1.16
2018,8,28,6,30,11.0,12.0,2.6,16.2,14.0,11.14,4.13
2018,8,28,6,45,5.5,16.5,2.7,16.6,17.5,15.51,8.11
2018,8,28,7,0,0.0,21.0,2.8,17.0,21.0,19.47,11.67
2018,8,28,7,15,0.0,30.0,2.8,17.4,30.0,27.84,18.0
2018,8,28,7,30,0.0,39.0,2.8,17.8,39.0,36.21,25.01
2018,8,28,7,45,0.0,58.5,2.8,18.25,58.5,54.4,40.11
2018,8,28,8,0,0.0,78.0,2.8,18.7,78.0,72.61,55.01
2018,8,28,8,15,0.0,102.5,2.85,19.3,102.5,94.95,73.02
2018,8,28,8,30,0.0,127.0,2.9,19.9,127.0,117.18,90.65
2018,8,28,8,45,1.5,149.5,2.9,20.5,150.5,138.33,107.12
2018,8,28,9,0,3.0,172.0,2.9,21.1,174.0,159.81,123.64
2018,8,28,9,15,12.0,209.0,2.95,21.6,217.5,198.43,153.53
2018,8,28,9,30,21.0,246.0,3.0,22.1,261.0,238.34,184.0
2018,8,28,9,45,31.0,278.5,3.05,22.55,301.5,276.26,212.59
2018,8,28,10,0,41.0,311.0,3.1,23.0,342.0,316.14,242.33
2018,8,28,10,15,50.5,333.5,3.15,23.4,373.5,347.85,265.66
2018,8,28,10,30,60.0,356.0,3.2,23.8,405.0,380.7,289.62
2018,8,28,10,45,73.5,375.5,3.25,24.15,437.0,414.86,314.53
2018,8,28,11,0,87.0,395.0,3.3,24.5,469.0,450.22,340.07
2018,8,28,11,15,90.5,400.5,3.35,24.7,478.5,464.33,349.98
2018,8,28,11,30,94.0,406.0,3.4,24.9,488.0,478.38,359.94
2018,8,28,11,45,308.0,345.5,3.45,25.15,617.0,634.95,478.67
2018,8,28,12,0,522.0,285.0,3.5,25.4,746.0,794.42,594.53
2018,8,28,12,15,702.0,203.0,3.5,25.5,821.5,899.67,668.48
2018,8,28,12,30,882.0,121.0,3.5,25.6,897.0,990.13,727.84
2018,8,28,12,45,893.0,114.0,3.55,25.7,892.5,1005.47,737.5
2018,8,28,13,0,904.0,107.0,3.6,25.8,888.0,1017.26,745.57
2018,8,28,13,15,901.5,106.5,3.65,25.75,872.0,1018.95,747.61
2018,8,28,13,30,899.0,106.0,3.7,25.7,856.0,1016.97,747.46
2018,8,28,13,45,896.0,103.0,3.7,25.65,832.0,1008.09,742.59
2018,8,28,14,0,893.0,100.0,3.7,25.6,808.0,995.57,735.47
2018,8,28,14,15,886.5,98.5,3.7,25.4,777.5,977.75,725.39
2018,8,28,14,30,880.0,97.0,3.7,25.2,747.0,956.59,713.15
2018,8,28,14,45,871.5,94.0,3.65,25.0,710.0,928.62,696.04
2018,8,28,15,0,863.0,91.0,3.6,24.8,673.0,897.66,676.89
2018,8,28,15,15,848.5,88.5,3.6,24.8,630.0,859.17,652.22
2018,8,28,15,30,834.0,86.0,3.6,24.8,587.0,818.47,625.81
2018,8,28,15,45,817.0,82.5,3.55,24.1,540.0,778.94,601.36
2018,8,28,16,0,800.0,79.0,3.5,23.4,493.0,731.18,570.5
2018,8,28,16,15,778.0,75.5,3.4,22.85,444.0,678.47,534.84
2018,8,28,16,30,756.0,72.0,3.3,22.3,395.0,625.22,497.96
2018,8,28,16,45,722.0,67.5,3.25,21.75,343.0,562.79,451.67
2018,8,28,17,0,688.0,63.0,3.2,21.2,291.0,501.64,404.2
2018,8,28,17,15,637.5,57.0,3.1,20.5,239.5,433.86,349.6
2018,8,28,17,30,587.0,51.0,3.0,19.8,188.0,367.72,294.13
2018,8,28,17,45,506.0,44.0,2.85,19.05,140.5,291.35,228.61
2018,8,28,18,0,425.0,37.0,2.7,18.3,93.0,223.24,167.9
2018,8,28,18,15,281.5,26.0,2.6,17.8,56.0,137.77,82.81
2018,8,28,18,30,138.0,15.0,2.5,17.3,19.0,51.24,0.0
2018,8,28,18,45,69.0,7.5,2.35,16.75,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.55,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,8,29,5,45,126.5,14.5,1.6,14.9,23.0,13.82,0.0
2018,8,29,6,0,239.0,27.0,1.8,15.6,44.0,22.5,7.66
2018,8,29,6,15,345.0,37.0,1.9,16.2,84.5,29.33,19.29
2018,8,29,6,30,451.0,47.0,2.0,16.8,125.0,35.85,25.68
2018,8,29,6,45,518.0,56.0,2.05,17.45,174.5,41.12,30.62
2018,8,29,7,0,585.0,65.0,2.1,18.1,224.0,46.12,35.1
2018,8,29,7,15,631.0,70.5,2.1,18.6,275.5,64.16,37.82
2018,8,29,7,30,677.0,76.0,2.1,19.1,327.0,114.18,62.89
2018,8,29,7,45,709.0,81.0,2.1,19.65,378.5,167.29,101.62
2018,8,29,8,0,741.0,86.0,2.1,20.2,430.0,227.47,151.3
2018,8,29,8,15,767.5,89.5,2.1,20.8,480.0,284.51,200.52
2018,8,29,8,30,794.0,93.0,2.1,21.4,530.0,344.03,251.68
2018,8,29,8,45,814.5,95.5,2.15,22.0,577.0,402.53,301.22
2018,8,29,9,0,835.0,98.0,2.2,22.6,624.0,462.23,350.19
2018,8,29,9,15,851.5,98.5,2.25,23.2,665.5,520.75,396.68
2018,8,29,9,30,868.0,99.0,2.3,23.8,707.0,577.03,439.98
2018,8,29,9,45,882.0,99.5,2.4,24.4,744.0,631.58,480.83
2018,8,29,10,0,896.0,100.0,2.5,25.0,781.0,685.4,519.93
2018,8,29,10,15,904.5,100.5,2.55,25.45,810.5,734.36,554.18
2018,8,29,10,30,913.0,101.0,2.6,25.9,840.0,781.56,584.91
2018,8,29,10,45,920.5,101.0,2.7,26.35,863.0,825.49,613.34
2018,8,29,11,0,928.0,101.0,2.8,26.8,886.0,867.11,639.96
2018,8,29,11,15,932.5,101.0,2.95,27.05,900.5,903.66,663.88
2018,8,29,11,30,937.0,101.0,3.1,27.3,915.0,937.3,685.83
2018,8,29,11,45,939.5,100.0,3.2,27.55,921.5,965.03,703.53
2018,8,29,12,0,942.0,99.0,3.3,27.8,928.0,989.41,719.11
2018,8,29,12,15,939.5,101.0,3.4,27.9,926.0,1008.7,731.88
2018,8,29,12,30,937.0,103.0,3.5,28.0,924.0,1024.32,742.41
2018,8,29,12,45,931.5,105.0,3.55,28.1,914.0,1033.28,748.41
