Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,14,0,926.0,87.0,3.9,32.5,782.0,1000.19,721.47
2018,9,8,14,15,917.5,86.0,3.95,32.25,749.5,979.62,710.4
2018,9,8,14,30,909.0,85.0,4.0,32.0,717.0,955.66,697.15
2018,9,8,14,45,897.5,83.0,4.1,31.7,677.5,924.55,679.51
2018,9,8,15,0,886.0,81.0,4.2,31.4,638.0,890.53,659.76
2018,9,8,15,15,870.5,78.5,4.2,31.4,593.5,849.79,633.94
2018,9,8,15,30,855.0,76.0,4.2,31.4,549.0,806.85,606.37
2018,9,8,15,45,835.0,73.5,4.2,30.45,501.0,758.45,576.79
2018,9,8,16,0,815.0,71.0,4.2,29.5,453.0,714.7,549.8
2018,9,8,16,15,788.0,67.5,4.1,28.65,402.0,657.48,511.65
2018,9,8,16,30,761.0,64.0,4.0,27.8,351.0,600.2,471.94
2018,9,8,16,45,719.5,60.0,3.95,26.95,298.5,533.63,422.1
2018,9,8,17,0,678.0,56.0,3.9,26.1,246.0,469.11,371.64
2018,9,8,17,15,613.0,50.5,3.65,24.9,194.5,396.33,312.54
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,326.45,253.34
2018,9,8,17,45,435.5,36.5,3.15,22.5,98.0,239.79,179.06
2018,9,8,18,0,323.0,28.0,2.9,21.3,53.0,162.3,93.55
2018,9,8,18,15,173.0,16.0,2.85,20.5,28.0,66.03,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.7,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,18.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,100.5,9.5,1.7,13.55,14.0,9.05,0.0
2018,9,9,6,0,201.0,19.0,1.8,14.1,28.0,18.11,0.0
2018,9,9,6,15,348.5,29.0,1.9,14.8,69.0,23.33,12.8
2018,9,9,6,30,496.0,39.0,2.0,15.5,110.0,30.21,20.55
2018,9,9,6,45,575.5,45.5,2.15,16.25,161.0,33.66,24.02
2018,9,9,7,0,655.0,52.0,2.3,17.0,212.0,40.56,30.28
2018,9,9,7,15,705.0,57.0,2.2,17.7,266.0,54.48,32.12
2018,9,9,7,30,755.0,62.0,2.1,18.4,320.0,108.66,56.59
2018,9,9,7,45,788.5,65.5,2.05,19.1,373.5,165.26,96.88
2018,9,9,8,0,822.0,69.0,2.0,19.8,427.0,225.63,146.71
2018,9,9,8,15,845.5,72.0,1.95,20.7,478.0,286.38,199.39
2018,9,9,8,30,869.0,75.0,1.9,21.6,529.0,352.28,255.84
2018,9,9,8,45,886.0,77.5,1.8,22.5,576.0,413.3,307.12
2018,9,9,9,0,903.0,80.0,1.7,23.4,623.0,474.87,356.78
2018,9,9,9,15,913.0,82.5,1.7,24.25,663.5,533.26,402.46
2018,9,9,9,30,923.0,85.0,1.7,25.1,704.0,590.89,445.66
2018,9,9,9,45,931.0,86.5,1.7,25.95,739.0,645.35,484.87
2018,9,9,10,0,939.0,88.0,1.7,26.8,774.0,698.31,521.53
2018,9,9,10,15,946.5,89.5,1.75,27.5,803.5,749.19,555.52
2018,9,9,10,30,954.0,91.0,1.8,28.2,833.0,798.06,585.89
2018,9,9,10,45,958.5,91.5,1.9,28.9,854.0,841.34,612.58
2018,9,9,11,0,963.0,92.0,2.0,29.6,875.0,881.9,637.23
2018,9,9,11,15,964.5,92.5,2.05,30.25,887.5,917.02,657.79
2018,9,9,11,30,966.0,93.0,2.1,30.9,900.0,948.87,676.15
2018,9,9,11,45,967.0,93.0,2.15,31.5,905.0,976.35,691.8
2018,9,9,12,0,968.0,93.0,2.2,32.1,910.0,1000.27,705.22
2018,9,9,12,15,964.0,95.0,2.35,32.45,906.5,1017.93,716.59
2018,9,9,12,30,960.0,97.0,2.5,32.8,903.0,1031.73,725.67
2018,9,9,12,45,953.5,99.0,2.6,33.15,891.0,1039.21,730.45
2018,9,9,13,0,947.0,101.0,2.7,33.5,879.0,1042.77,732.96
2018,9,9,13,15,942.5,100.5,2.85,33.5,860.0,1041.65,734.22
2018,9,9,13,30,938.0,100.0,3.0,33.5,841.0,1036.66,733.18
2018,9,9,13,45,931.5,98.0,3.1,33.5,814.0,1024.22,727.12
2018,9,9,14,0,925.0,96.0,3.2,33.5,787.0,1008.05,718.81
2018,9,9,14,15,915.0,95.5,3.3,33.2,753.5,986.66,708.07
2018,9,9,14,30,905.0,95.0,3.4,32.9,720.0,961.93,695.15
2018,9,9,14,45,892.5,93.0,3.45,32.65,680.0,930.03,676.98
2018,9,9,15,0,880.0,91.0,3.5,32.4,640.0,895.29,656.79
2018,9,9,15,15,863.5,88.5,3.5,32.4,595.0,853.9,630.99
2018,9,9,15,30,847.0,86.0,3.5,32.4,550.0,817.14,608.09
2018,9,9,15,45,823.0,83.0,3.5,31.35,500.0,764.91,576.62
2018,9,9,16,0,799.0,80.0,3.5,30.3,450.0,711.66,543.57
2018,9,9,16,15,766.5,76.0,3.45,29.35,397.5,650.51,503.34
2018,9,9,16,30,734.0,72.0,3.4,28.4,345.0,589.79,461.14
2018,9,9,16,45,688.0,67.0,3.35,27.45,291.5,523.57,411.93
2018,9,9,17,0,642.0,62.0,3.3,26.5,238.0,457.14,360.41
2018,9,9,17,15,573.5,54.5,3.05,25.25,186.5,379.25,297.75
2018,9,9,17,30,505.0,47.0,2.8,24.0,135.0,307.43,237.41
2018,9,9,17,45,393.0,37.0,2.6,22.75,91.5,221.85,164.25
2018,9,9,18,0,281.0,27.0,2.4,21.5,48.0,144.13,73.85
2018,9,9,18,15,149.5,15.0,2.45,20.7,25.0,57.75,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.1,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.65,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.1,25.0,17.16,0.0
2018,9,10,6,15,323.0,28.0,2.3,14.8,64.0,22.49,11.83
2018,9,10,6,30,461.0,38.0,2.4,15.5,103.0,29.39,19.79
2018,9,10,6,45,538.5,46.0,2.45,16.15,153.0,34.14,24.43
2018,9,10,7,0,616.0,54.0,2.5,16.8,203.0,38.71,28.66
2018,9,10,7,15,665.5,59.5,2.4,17.45,255.5,55.64,33.91
2018,9,10,7,30,715.0,65.0,2.3,18.1,308.0,107.74,57.54
2018,9,10,7,45,748.5,70.0,2.2,18.8,360.5,163.2,97.1
2018,9,10,8,0,782.0,75.0,2.1,19.5,413.0,222.48,145.95
2018,9,10,8,15,806.0,78.5,2.05,20.35,463.0,281.45,197.07
2018,9,10,8,30,830.0,82.0,2.0,21.2,513.0,342.52,249.73
2018,9,10,8,45,846.5,85.5,1.95,22.05,559.0,402.52,300.44
2018,9,10,9,0,863.0,89.0,1.9,22.9,605.0,465.2,351.25
2018,9,10,9,15,876.5,91.0,1.9,23.75,646.5,522.75,396.49
2018,9,10,9,30,890.0,93.0,1.9,24.6,688.0,579.97,439.68
2018,9,10,9,45,900.0,95.0,1.9,25.45,723.5,634.49,479.24
2018,9,10,10,0,910.0,97.0,1.9,26.3,759.0,687.79,516.46
2018,9,10,10,15,917.5,98.5,1.95,27.05,788.0,737.41,550.18
2018,9,10,10,30,925.0,100.0,2.0,27.8,817.0,785.08,579.99
2018,9,10,10,45,930.0,101.0,2.1,28.5,838.0,828.14,606.79
2018,9,10,11,0,935.0,102.0,2.2,29.2,859.0,868.61,631.61
2018,9,10,11,15,937.5,103.0,2.3,29.65,872.5,904.2,653.68
2018,9,10,11,30,940.0,104.0,2.4,30.1,886.0,936.69,673.67
2018,9,10,11,45,940.5,104.5,2.55,30.6,891.0,963.6,690.36
2018,9,10,12,0,941.0,105.0,2.7,31.1,896.0,987.04,704.87
2018,9,10,12,15,937.0,106.5,2.75,31.35,892.0,1003.7,714.99
2018,9,10,12,30,933.0,108.0,2.8,31.6,888.0,1016.6,722.87
2018,9,10,12,45,925.0,110.5,2.85,31.85,875.5,1022.89,726.74
2018,9,10,13,0,917.0,113.0,2.9,32.1,863.0,1025.35,728.38
2018,9,10,13,15,911.5,112.0,3.0,32.15,843.0,1022.67,727.97
2018,9,10,13,30,906.0,111.0,3.1,32.2,823.0,1016.23,725.33
2018,9,10,13,45,898.0,110.0,3.15,32.3,796.5,1003.67,718.36
2018,9,10,14,0,890.0,109.0,3.2,32.4,770.0,987.55,709.27
2018,9,10,14,15,879.5,107.0,3.25,32.2,736.0,964.49,696.63
2018,9,10,14,30,869.0,105.0,3.3,32.0,702.0,938.23,681.91
2018,9,10,14,45,855.0,103.5,3.4,31.8,662.5,914.16,668.9
2018,9,10,15,0,841.0,102.0,3.5,31.6,623.0,879.37,648.59
2018,9,10,15,15,823.0,99.0,3.5,31.6,578.0,836.92,621.83
2018,9,10,15,30,805.0,96.0,3.5,31.6,533.0,792.5,593.45
2018,9,10,15,45,778.5,92.0,3.6,30.6,483.0,738.54,560.64
2018,9,10,16,0,752.0,88.0,3.7,29.6,433.0,683.85,526.25
2018,9,10,16,15,717.0,83.5,3.7,28.65,381.0,625.66,487.66
2018,9,10,16,30,682.0,79.0,3.7,27.7,329.0,565.07,444.29
2018,9,10,16,45,634.0,73.0,3.7,26.75,277.0,495.94,392.45
2018,9,10,17,0,586.0,67.0,3.7,25.8,225.0,429.77,340.62
2018,9,10,17,15,513.0,58.0,3.55,24.45,174.5,350.76,276.76
2018,9,10,17,30,440.0,49.0,3.4,23.1,124.0,278.39,215.82
2018,9,10,17,45,326.5,38.0,3.3,21.8,82.5,194.89,143.96
2018,9,10,18,0,213.0,27.0,3.2,20.5,41.0,119.43,50.52
2018,9,10,18,15,111.5,14.5,3.1,19.7,21.5,45.91,0.0
2018,9,10,18,30,10.0,2.0,3.0,18.9,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.6,13.85,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.8,14.2,24.0,17.16,0.0
2018,9,11,6,15,311.0,28.5,2.9,14.8,62.5,23.11,11.94
2018,9,11,6,30,450.0,39.0,3.0,15.4,101.0,30.44,20.65
2018,9,11,6,45,528.0,47.0,3.1,15.95,150.0,35.13,25.29
2018,9,11,7,0,606.0,55.0,3.2,16.5,199.0,39.64,29.5
2018,9,11,7,15,654.5,60.5,3.15,17.15,251.0,52.07,31.36
2018,9,11,7,30,703.0,66.0,3.1,17.8,303.0,107.35,57.87
2018,9,11,7,45,734.5,72.0,3.05,18.4,355.0,162.67,97.57
2018,9,11,8,0,766.0,78.0,3.0,19.0,407.0,221.6,146.46
2018,9,11,8,15,788.0,82.5,3.0,19.7,456.5,280.0,197.59
2018,9,11,8,30,810.0,87.0,3.0,20.4,506.0,340.3,250.31
2018,9,11,8,45,825.0,91.5,3.0,21.15,551.0,399.54,301.2
2018,9,11,9,0,840.0,96.0,3.0,21.9,596.0,459.3,350.85
2018,9,11,9,15,852.0,99.5,3.0,22.5,637.0,516.9,397.34
2018,9,11,9,30,864.0,103.0,3.0,23.1,678.0,574.13,441.87
2018,9,11,9,45,871.0,106.5,3.05,23.75,712.0,627.62,482.19
2018,9,11,10,0,878.0,110.0,3.1,24.4,746.0,679.1,519.78
2018,9,11,10,15,883.5,112.5,3.15,24.85,773.5,726.93,554.1
2018,9,11,10,30,889.0,115.0,3.2,25.3,801.0,772.74,584.77
2018,9,11,10,45,893.0,117.0,3.25,25.75,821.5,814.68,612.01
2018,9,11,11,0,897.0,119.0,3.3,26.2,842.0,854.09,637.26
2018,9,11,11,15,900.5,119.0,3.4,26.45,855.0,888.37,659.66
2018,9,11,11,30,904.0,119.0,3.5,26.7,868.0,919.72,680.04
2018,9,11,11,45,905.5,119.0,3.55,27.0,873.0,946.17,696.71
2018,9,11,12,0,907.0,119.0,3.6,27.3,878.0,969.31,711.22
2018,9,11,12,15,912.0,115.5,3.7,27.3,876.5,988.66,724.48
2018,9,11,12,30,917.0,112.0,3.8,27.3,875.0,1004.51,735.58
2018,9,11,12,45,922.5,107.0,3.85,27.35,866.0,1015.6,743.24
2018,9,11,13,0,928.0,102.0,3.9,27.4,857.0,1022.92,748.6
2018,9,11,13,15,927.0,100.0,3.95,27.25,839.5,1023.36,750.22
2018,9,11,13,30,926.0,98.0,4.0,27.1,822.0,1019.96,749.51
2018,9,11,13,45,923.5,95.0,4.05,26.9,797.0,1010.15,744.88
2018,9,11,14,0,921.0,92.0,4.1,26.7,772.0,996.55,737.89
2018,9,11,14,15,914.5,89.5,4.1,26.3,739.0,976.03,726.65
2018,9,11,14,30,908.0,87.0,4.1,25.9,706.0,952.04,713.11
2018,9,11,14,45,899.0,83.5,4.15,25.5,667.0,921.27,695.19
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,887.45,675.01
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,846.18,648.13
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,802.79,619.49
2018,9,11,15,45,837.5,72.5,4.15,23.9,489.0,753.4,588.68
2018,9,11,16,0,818.0,69.0,4.1,22.7,440.0,708.59,560.41
2018,9,11,16,15,790.0,65.0,4.05,21.95,388.5,649.91,519.87
2018,9,11,16,30,762.0,61.0,4.0,21.2,337.0,591.3,477.48
2018,9,11,16,45,718.5,56.5,3.9,20.45,284.0,523.03,424.3
2018,9,11,17,0,675.0,52.0,3.8,19.7,231.0,457.1,370.69
2018,9,11,17,15,603.0,46.5,3.65,18.95,179.5,378.22,304.31
2018,9,11,17,30,531.0,41.0,3.5,18.2,128.0,309.45,243.61
2018,9,11,17,45,399.5,32.5,3.4,17.45,84.5,217.37,161.85
2018,9,11,18,0,268.0,24.0,3.3,16.7,41.0,132.22,40.22
2018,9,11,18,15,134.0,12.0,3.25,16.35,20.5,49.64,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.35,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.7,23.0,16.2,0.0
2018,9,12,6,15,256.0,29.0,2.7,14.4,55.5,23.73,11.99
2018,9,12,6,30,352.0,41.0,2.9,15.1,88.0,32.36,22.28
2018,9,12,6,45,353.5,56.0,3.1,15.75,121.5,42.17,31.46
2018,9,12,7,0,355.0,71.0,3.3,16.4,155.0,52.23,40.6
2018,9,12,7,15,357.5,90.0,3.3,16.8,192.0,70.76,50.54
2018,9,12,7,30,360.0,109.0,3.3,17.2,229.0,111.8,74.81
2018,9,12,7,45,477.0,109.5,3.35,17.65,296.5,154.5,102.43
2018,9,12,8,0,594.0,110.0,3.4,18.1,364.0,211.3,145.49
2018,9,12,8,15,687.0,101.5,3.4,18.7,429.0,267.07,191.36
2018,9,12,8,30,780.0,93.0,3.4,19.3,494.0,335.8,248.84
2018,9,12,8,45,786.5,99.5,3.4,19.9,535.0,391.95,297.78
2018,9,12,9,0,793.0,106.0,3.4,20.5,576.0,447.74,344.9
2018,9,12,9,15,691.5,150.0,3.45,21.2,580.5,482.93,374.46
2018,9,12,9,30,590.0,194.0,3.5,21.9,585.0,508.23,394.34
2018,9,12,9,45,698.0,163.5,3.5,22.65,649.5,577.8,447.63
2018,9,12,10,0,806.0,133.0,3.5,23.4,714.0,655.43,505.56
2018,9,12,10,15,724.0,172.0,3.6,23.8,709.0,676.31,519.42
2018,9,12,10,30,642.0,211.0,3.7,24.2,704.0,688.36,526.48
2018,9,12,10,45,546.5,257.0,3.8,24.6,684.5,686.28,522.66
2018,9,12,11,0,451.0,303.0,3.9,25.0,665.0,677.96,513.97
2018,9,12,11,15,430.5,321.5,4.0,25.1,671.5,698.37,527.96
2018,9,12,11,30,410.0,340.0,4.1,25.2,678.0,716.17,539.81
2018,9,12,11,45,437.0,328.5,4.15,25.35,691.0,744.49,560.36
2018,9,12,12,0,464.0,317.0,4.2,25.5,704.0,771.97,580.19
2018,9,12,12,15,468.0,315.5,4.25,25.4,704.5,786.86,591.12
2018,9,12,12,30,472.0,314.0,4.3,25.3,705.0,799.78,600.8
2018,9,12,12,45,499.0,300.5,4.35,25.25,709.0,820.31,616.49
2018,9,12,13,0,526.0,287.0,4.4,25.2,713.0,838.73,630.74
2018,9,12,13,15,568.0,261.5,4.45,25.0,712.0,856.41,645.57
2018,9,12,13,30,610.0,236.0,4.5,24.8,711.0,875.47,661.36
2018,9,12,13,45,655.0,207.0,4.5,24.65,701.5,886.92,671.21
2018,9,12,14,0,700.0,178.0,4.5,24.5,692.0,893.66,677.2
2018,9,12,14,15,651.5,185.0,4.5,24.15,646.5,847.28,646.87
2018,9,12,14,30,603.0,192.0,4.5,23.8,601.0,799.34,615.32
2018,9,12,14,45,464.5,216.0,4.45,23.5,520.0,683.31,530.65
2018,9,12,15,0,326.0,240.0,4.4,23.2,439.0,564.02,441.51
2018,9,12,15,15,282.5,229.5,4.4,23.2,393.0,507.21,399.46
2018,9,12,15,30,239.0,219.0,4.4,23.2,347.0,452.06,357.69
2018,9,12,15,45,215.5,198.5,4.3,22.15,305.5,390.43,312.21
2018,9,12,16,0,192.0,178.0,4.2,21.1,264.0,342.72,276.33
2018,9,12,16,15,341.0,138.5,4.1,20.5,269.0,405.25,330.04
2018,9,12,16,30,490.0,99.0,4.0,19.9,274.0,453.7,370.8
2018,9,12,16,45,491.5,83.5,3.9,19.3,235.0,417.89,341.85
2018,9,12,17,0,493.0,68.0,3.8,18.7,196.0,375.73,306.68
2018,9,12,17,15,408.5,58.5,3.7,18.1,148.5,295.48,238.74
2018,9,12,17,30,324.0,49.0,3.6,17.5,101.0,221.5,174.54
2018,9,12,17,45,225.0,35.5,3.45,16.95,65.0,149.45,109.82
2018,9,12,18,0,126.0,22.0,3.3,16.4,29.0,80.15,7.29
2018,9,12,18,15,63.0,11.0,3.25,16.1,14.5,28.27,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,5.5,2.4,14.1,6.0,0.0,0.0
2018,9,13,6,0,30.0,11.0,2.6,14.4,12.0,10.48,0.0
2018,9,13,6,15,94.0,28.5,2.8,15.0,39.5,23.49,11.24
2018,9,13,6,30,158.0,46.0,3.0,15.6,67.0,37.19,26.31
2018,9,13,6,45,300.5,56.0,3.2,16.15,118.0,42.16,31.36
2018,9,13,7,0,443.0,66.0,3.4,16.7,169.0,49.14,37.82
2018,9,13,7,15,554.5,66.5,3.5,17.3,228.0,54.79,35.24
2018,9,13,7,30,666.0,67.0,3.6,17.9,287.0,101.07,54.22
2018,9,13,7,45,664.5,78.5,3.65,18.5,329.0,154.45,93.92
2018,9,13,8,0,663.0,90.0,3.7,19.1,371.0,207.54,139.25
2018,9,13,8,15,702.0,93.0,3.7,19.65,423.0,263.3,187.33
2018,9,13,8,30,741.0,96.0,3.7,20.2,475.0,325.7,241.14
2018,9,13,8,45,796.0,88.5,3.7,20.8,529.0,385.07,291.76
2018,9,13,9,0,851.0,81.0,3.7,21.4,583.0,451.37,346.79
2018,9,13,9,15,861.5,84.5,3.7,21.85,623.0,508.04,393.43
2018,9,13,9,30,872.0,88.0,3.7,22.3,663.0,564.11,438.05
2018,9,13,9,45,878.5,92.0,3.65,22.75,697.0,617.41,478.98
2018,9,13,10,0,885.0,96.0,3.6,23.2,731.0,669.22,517.48
2018,9,13,10,15,893.0,97.0,3.55,23.5,759.0,717.42,552.54
2018,9,13,10,30,901.0,98.0,3.5,23.8,787.0,763.76,583.55
2018,9,13,10,45,906.0,98.5,3.5,24.15,807.5,805.2,610.81
2018,9,13,11,0,911.0,99.0,3.5,24.5,828.0,844.1,636.06
2018,9,13,11,15,914.5,99.5,3.5,24.65,841.0,879.01,658.87
2018,9,13,11,30,918.0,100.0,3.5,24.8,854.0,910.94,679.56
2018,9,13,11,45,919.5,100.5,3.5,25.0,859.5,937.94,696.73
2018,9,13,12,0,921.0,101.0,3.5,25.2,865.0,961.57,711.67
2018,9,13,12,15,922.0,99.5,3.55,25.25,862.0,979.12,723.4
2018,9,13,12,30,923.0,98.0,3.6,25.3,859.0,993.04,732.87
2018,9,13,12,45,888.0,112.5,3.65,25.35,836.5,985.89,728.52
2018,9,13,13,0,853.0,127.0,3.7,25.4,814.0,974.6,721.71
2018,9,13,13,15,689.5,195.5,3.75,25.25,742.5,908.05,678.31
2018,9,13,13,30,526.0,264.0,3.8,25.1,671.0,819.1,616.16
2018,9,13,13,45,453.5,281.5,3.85,25.0,624.0,767.15,579.84
2018,9,13,14,0,381.0,299.0,3.9,24.9,577.0,701.12,533.01
2018,9,13,14,15,426.0,269.0,3.95,24.65,566.5,720.55,550.1
2018,9,13,14,30,471.0,239.0,4.0,24.4,556.0,723.08,555.08
2018,9,13,14,45,513.5,209.5,4.0,24.15,536.5,719.5,555.6
2018,9,13,15,0,556.0,180.0,4.0,23.9,517.0,711.19,552.76
2018,9,13,15,15,467.5,186.0,4.0,23.9,455.0,627.7,491.18
2018,9,13,15,30,379.0,192.0,4.0,23.9,393.0,534.26,421.46
2018,9,13,15,45,400.0,165.5,3.95,23.1,359.5,520.84,414.35
2018,9,13,16,0,421.0,139.0,3.9,22.3,326.0,490.55,393.91
2018,9,13,16,15,529.0,107.0,3.8,21.75,312.5,516.34,416.72
2018,9,13,16,30,637.0,75.0,3.7,21.2,299.0,525.48,425.53
2018,9,13,16,45,632.0,64.0,3.65,20.65,256.0,478.68,388.34
2018,9,13,17,0,627.0,53.0,3.6,20.1,213.0,427.67,346.17
2018,9,13,17,15,555.5,47.0,3.25,19.4,164.0,354.8,283.95
2018,9,13,17,30,484.0,41.0,2.9,18.7,115.0,285.39,222.61
2018,9,13,17,45,347.0,31.0,2.55,17.95,73.5,192.89,139.37
2018,9,13,18,0,210.0,21.0,2.2,17.2,32.0,105.57,0.0
2018,9,13,18,15,105.0,10.5,2.1,16.75,16.0,39.37,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,45,10.5,4.5,1.25,12.1,5.0,0.0,0.0
2018,9,14,6,0,21.0,9.0,1.3,12.6,10.0,8.58,0.0
2018,9,14,6,15,64.0,26.5,1.5,13.35,34.0,21.91,9.61
2018,9,14,6,30,107.0,44.0,1.7,14.1,58.0,35.61,25.08
2018,9,14,6,45,176.0,59.0,1.95,14.85,94.0,47.09,35.85
2018,9,14,7,0,245.0,74.0,2.2,15.6,130.0,58.21,45.98
2018,9,14,7,15,226.0,97.5,2.2,16.15,159.5,78.37,58.65
2018,9,14,7,30,207.0,121.0,2.2,16.7,189.0,112.62,81.45
2018,9,14,7,45,229.5,143.0,2.15,17.3,230.0,149.65,109.28
2018,9,14,8,0,252.0,165.0,2.1,17.9,271.0,189.78,141.27
2018,9,14,8,15,262.0,185.5,2.1,18.55,307.5,228.4,173.08
2018,9,14,8,30,272.0,206.0,2.1,19.2,344.0,268.3,205.73
2018,9,14,8,45,301.0,221.0,2.05,19.9,387.0,311.88,240.37
2018,9,14,9,0,330.0,236.0,2.0,20.6,430.0,358.54,276.81
2018,9,14,9,15,431.0,222.5,1.95,21.4,494.0,418.95,322.98
2018,9,14,9,30,532.0,209.0,1.9,22.2,558.0,488.56,375.39
2018,9,14,9,45,576.0,205.5,1.85,23.05,601.5,542.29,414.62
2018,9,14,10,0,620.0,202.0,1.8,23.9,645.0,600.76,456.15
2018,9,14,10,15,635.5,204.5,1.8,24.45,674.0,645.93,487.63
2018,9,14,10,30,651.0,207.0,1.8,25.0,703.0,690.69,518.12
2018,9,14,10,45,703.5,190.0,1.85,25.55,739.0,744.24,555.18
2018,9,14,11,0,756.0,173.0,1.9,26.1,775.0,798.8,591.52
2018,9,14,11,15,812.0,150.0,1.95,26.45,806.0,848.23,623.14
2018,9,14,11,30,868.0,127.0,2.0,26.8,837.0,894.09,652.08
2018,9,14,11,45,903.0,110.0,2.05,27.15,852.5,932.1,675.69
2018,9,14,12,0,938.0,93.0,2.1,27.5,868.0,967.71,697.69
2018,9,14,12,15,936.0,94.0,2.25,27.7,864.5,985.27,709.63
2018,9,14,12,30,934.0,95.0,2.4,27.9,861.0,999.1,719.46
2018,9,14,12,45,929.0,95.0,2.5,28.05,848.5,1005.18,724.1
2018,9,14,13,0,924.0,95.0,2.6,28.2,836.0,1007.42,726.48
2018,9,14,13,15,919.0,94.0,2.7,28.15,816.5,1004.72,726.43
2018,9,14,13,30,914.0,93.0,2.8,28.1,797.0,998.24,724.09
2018,9,14,13,45,907.5,92.0,2.9,28.05,770.5,986.59,718.52
2018,9,14,14,0,901.0,91.0,3.0,28.0,744.0,971.34,710.69
2018,9,14,14,15,876.5,95.0,3.05,27.75,706.5,941.45,693.42
2018,9,14,14,30,852.0,99.0,3.1,27.5,669.0,908.91,674.35
2018,9,14,14,45,821.5,101.0,3.2,27.25,624.0,874.06,653.86
2018,9,14,15,0,791.0,103.0,3.3,27.0,579.0,829.55,626.4
2018,9,14,15,15,733.5,107.5,3.3,27.0,523.0,767.38,585.01
2018,9,14,15,30,676.0,112.0,3.3,27.0,467.0,702.7,541.14
2018,9,14,15,45,688.0,97.0,3.4,26.0,428.0,670.07,522.04
2018,9,14,16,0,700.0,82.0,3.5,25.0,389.0,633.88,499.51
2018,9,14,16,15,652.5,79.0,3.5,24.25,337.5,567.97,452.55
2018,9,14,16,30,605.0,76.0,3.5,23.5,286.0,504.2,404.53
2018,9,14,16,45,596.0,65.5,3.5,22.75,243.5,457.14,367.99
2018,9,14,17,0,587.0,55.0,3.5,22.0,201.0,409.44,328.83
2018,9,14,17,15,492.5,48.5,3.35,21.25,151.0,323.63,257.12
2018,9,14,17,30,398.0,42.0,3.2,20.5,101.0,246.82,190.85
2018,9,14,17,45,264.0,30.5,3.1,19.7,63.0,159.08,111.86
2018,9,14,18,0,130.0,19.0,3.0,18.9,25.0,75.11,0.0
2018,9,14,18,15,65.0,9.5,2.9,18.4,12.5,27.06,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.05,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.2,18.0,13.34,0.0
2018,9,15,6,15,282.5,25.5,3.55,14.55,54.5,20.77,8.03
2018,9,15,6,30,431.0,37.0,3.7,14.9,91.0,29.16,19.36
2018,9,15,6,45,516.5,44.0,3.8,15.25,139.5,33.02,23.41
2018,9,15,7,0,602.0,51.0,3.9,15.6,188.0,36.83,27.07
2018,9,15,7,15,655.5,56.0,3.9,16.15,240.0,50.74,31.61
2018,9,15,7,30,709.0,61.0,3.9,16.7,292.0,102.05,53.91
2018,9,15,7,45,746.0,65.0,3.9,17.2,344.5,156.72,92.76
2018,9,15,8,0,783.0,69.0,3.9,17.7,397.0,215.6,141.82
2018,9,15,8,15,810.0,72.0,3.9,18.25,447.5,274.89,194.29
2018,9,15,8,30,837.0,75.0,3.9,18.8,498.0,336.59,249.02
2018,9,15,8,45,856.5,77.0,3.9,19.35,544.0,399.1,303.61
2018,9,15,9,0,876.0,79.0,3.9,19.9,590.0,459.53,355.07
2018,9,15,9,15,887.0,82.0,3.9,20.4,630.5,517.29,402.93
2018,9,15,9,30,898.0,85.0,3.9,20.9,671.0,574.43,448.64
2018,9,15,9,45,904.5,88.5,3.9,21.4,705.5,628.49,490.5
2018,9,15,10,0,911.0,92.0,3.9,21.9,740.0,680.97,529.85
2018,9,15,10,15,919.5,92.5,3.95,22.25,768.5,730.08,565.94
2018,9,15,10,30,928.0,93.0,4.0,22.6,797.0,777.27,598.07
2018,9,15,10,45,934.5,93.5,4.0,22.95,818.5,820.77,627.02
2018,9,15,11,0,941.0,94.0,4.0,23.3,840.0,861.75,653.91
2018,9,15,11,15,944.5,94.0,4.1,23.45,853.0,896.96,677.61
2018,9,15,11,30,948.0,94.0,4.2,23.6,866.0,929.06,699.15
2018,9,15,11,45,949.5,94.0,4.25,23.7,871.0,956.11,717.12
2018,9,15,12,0,951.0,94.0,4.3,23.8,876.0,979.65,732.79
2018,9,15,12,15,950.0,94.0,4.35,23.8,872.5,997.24,744.82
2018,9,15,12,30,949.0,94.0,4.4,23.8,869.0,1011.06,754.47
2018,9,15,12,45,946.0,94.0,4.45,23.75,857.5,1019.13,760.57
2018,9,15,13,0,943.0,94.0,4.5,23.7,846.0,1023.32,764.2
2018,9,15,13,15,938.5,93.0,4.5,23.55,826.5,1021.06,763.76
2018,9,15,13,30,934.0,92.0,4.5,23.4,807.0,1014.94,760.92
2018,9,15,13,45,929.0,90.5,4.55,23.3,781.0,1003.95,755.26
2018,9,15,14,0,924.0,89.0,4.6,23.2,755.0,989.24,747.2
2018,9,15,14,15,915.5,87.5,4.55,23.0,721.5,967.61,733.94
2018,9,15,14,30,907.0,86.0,4.5,22.8,688.0,942.61,718.45
2018,9,15,14,45,895.0,83.5,4.5,22.6,648.0,910.06,698.1
2018,9,15,15,0,883.0,81.0,4.5,22.4,608.0,874.65,675.64
2018,9,15,15,15,865.5,78.5,4.5,22.4,562.5,831.98,647.26
2018,9,15,15,30,848.0,76.0,4.5,22.4,517.0,787.3,617.12
2018,9,15,15,45,827.0,72.5,4.45,21.65,468.0,743.2,588.43
2018,9,15,16,0,806.0,69.0,4.4,20.9,419.0,691.37,553.26
2018,9,15,16,15,776.0,65.0,4.3,20.4,367.5,631.83,510.54
2018,9,15,16,30,746.0,61.0,4.2,19.9,316.0,572.58,465.64
2018,9,15,16,45,700.5,56.0,4.15,19.4,263.5,503.51,410.5
2018,9,15,17,0,655.0,51.0,4.1,18.9,211.0,437.01,355.07
2018,9,15,17,15,579.5,44.5,3.8,18.25,160.5,356.89,286.35
2018,9,15,17,30,504.0,38.0,3.5,17.6,110.0,287.94,224.23
2018,9,15,17,45,358.5,28.5,3.25,16.9,69.0,192.71,133.87
2018,9,15,18,0,213.0,19.0,3.0,16.2,28.0,88.05,0.0
2018,9,15,18,15,106.5,9.5,2.8,15.75,14.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,11.8,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.3,18.0,13.34,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.3,54.5,19.46,6.45
2018,9,16,6,30,463.0,34.0,2.0,14.3,91.0,26.54,17.13
2018,9,16,6,45,547.5,40.5,2.35,15.3,140.0,32.95,23.34
2018,9,16,7,0,632.0,47.0,2.7,16.3,189.0,36.85,27.01
2018,9,16,7,15,684.5,52.0,2.7,16.9,242.0,47.27,28.65
2018,9,16,7,30,737.0,57.0,2.7,17.5,295.0,100.3,51.32
2018,9,16,7,45,772.0,61.0,2.75,18.1,347.5,156.41,90.95
2018,9,16,8,0,807.0,65.0,2.8,18.7,400.0,216.44,140.71
2018,9,16,8,15,831.0,67.5,2.75,19.3,449.5,279.21,195.69
2018,9,16,8,30,855.0,70.0,2.7,19.9,499.0,340.29,249.47
2018,9,16,8,45,872.5,72.0,2.7,20.45,545.0,400.08,301.45
2018,9,16,9,0,890.0,74.0,2.7,21.0,591.0,460.45,352.27
2018,9,16,9,15,902.0,76.0,2.7,21.55,631.5,518.44,399.54
2018,9,16,9,30,914.0,78.0,2.7,22.1,672.0,575.85,444.64
2018,9,16,9,45,923.0,80.0,2.7,22.6,707.0,630.64,486.3
2018,9,16,10,0,932.0,82.0,2.7,23.1,742.0,684.02,525.54
2018,9,16,10,15,938.5,83.0,2.7,23.55,770.0,733.04,560.01
2018,9,16,10,30,945.0,84.0,2.7,24.0,798.0,779.92,590.64
2018,9,16,10,45,949.5,85.0,2.7,24.45,818.5,822.91,618.15
2018,9,16,11,0,954.0,86.0,2.7,24.9,839.0,863.17,643.49
2018,9,16,11,15,957.0,86.5,2.75,25.2,852.0,898.76,666.19
2018,9,16,11,30,960.0,87.0,2.8,25.5,865.0,931.16,686.7
2018,9,16,11,45,960.5,87.0,2.8,25.8,869.5,957.46,702.73
2018,9,16,12,0,961.0,87.0,2.8,26.1,874.0,980.17,716.43
2018,9,16,12,15,959.0,88.0,2.8,26.3,870.5,997.93,727.27
2018,9,16,12,30,957.0,89.0,2.8,26.5,867.0,1011.88,735.75
2018,9,16,12,45,952.0,90.5,2.85,26.65,855.0,1019.64,740.99
2018,9,16,13,0,947.0,92.0,2.9,26.8,843.0,1023.49,743.9
2018,9,16,13,15,942.5,91.0,2.95,26.8,823.5,1021.13,743.42
2018,9,16,13,30,938.0,90.0,3.0,26.8,804.0,1014.89,740.63
2018,9,16,13,45,931.5,88.5,3.05,26.85,776.5,1002.33,733.73
2018,9,16,14,0,925.0,87.0,3.1,26.9,749.0,986.06,724.55
2018,9,16,14,15,915.5,85.5,3.15,26.7,715.0,963.39,711.93
2018,9,16,14,30,906.0,84.0,3.2,26.5,681.0,937.38,697.09
2018,9,16,14,45,893.5,82.0,3.25,26.35,641.0,904.92,677.7
2018,9,16,15,0,881.0,80.0,3.3,26.2,601.0,869.65,656.25
2018,9,16,15,15,863.5,77.5,3.3,26.2,555.5,826.99,628.76
2018,9,16,15,30,846.0,75.0,3.3,26.2,510.0,782.34,599.55
2018,9,16,15,45,822.5,72.0,3.35,25.35,461.0,736.97,571.49
2018,9,16,16,0,799.0,69.0,3.4,24.5,412.0,684.08,537.08
2018,9,16,16,15,766.0,65.0,3.35,23.85,360.0,622.78,494.52
2018,9,16,16,30,733.0,61.0,3.3,23.2,308.0,562.08,449.55
2018,9,16,16,45,684.0,56.0,3.3,22.5,255.5,491.6,394.68
2018,9,16,17,0,635.0,51.0,3.3,21.8,203.0,424.08,339.6
2018,9,16,17,15,557.0,44.5,3.0,20.85,153.5,347.77,275.01
2018,9,16,17,30,479.0,38.0,2.7,19.9,104.0,275.5,211.29
2018,9,16,17,45,335.5,28.0,2.45,19.0,64.5,182.35,120.91
2018,9,16,18,0,192.0,18.0,2.2,18.1,25.0,79.6,0.0
2018,9,16,18,15,96.0,9.0,2.05,17.55,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,12.8,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.2,17.0,13.34,0.0
2018,9,17,6,15,303.5,24.0,2.0,13.95,53.0,19.61,5.53
2018,9,17,6,30,459.0,34.0,2.3,14.7,89.0,26.68,17.13
2018,9,17,6,45,542.0,40.5,2.55,15.45,137.0,30.27,20.94
2018,9,17,7,0,625.0,47.0,2.8,16.2,185.0,36.97,27.11
2018,9,17,7,15,677.5,52.0,2.75,16.75,237.5,46.83,28.67
2018,9,17,7,30,730.0,57.0,2.7,17.3,290.0,99.4,50.99
2018,9,17,7,45,764.5,60.5,2.7,17.85,342.0,154.55,89.85
2018,9,17,8,0,799.0,64.0,2.7,18.4,394.0,213.56,138.81
2018,9,17,8,15,823.5,67.0,2.65,19.0,443.5,273.09,191.22
2018,9,17,8,30,848.0,70.0,2.6,19.6,493.0,337.58,247.7
2018,9,17,8,45,843.0,78.5,2.6,20.15,532.0,394.44,297.69
2018,9,17,9,0,838.0,87.0,2.6,20.7,571.0,447.71,343.16
2018,9,17,9,15,870.5,84.0,2.6,21.25,618.0,510.07,393.57
2018,9,17,9,30,903.0,81.0,2.6,21.8,665.0,572.19,442.17
2018,9,17,9,45,908.0,84.5,2.6,22.35,698.5,625.51,482.59
2018,9,17,10,0,913.0,88.0,2.6,22.9,732.0,677.09,520.39
2018,9,17,10,15,920.5,89.5,2.65,23.4,760.5,726.44,555.58
2018,9,17,10,30,928.0,91.0,2.7,23.9,789.0,773.8,586.79
2018,9,17,10,45,933.0,91.5,2.7,24.4,809.0,816.0,613.72
2018,9,17,11,0,938.0,92.0,2.7,24.9,829.0,855.56,638.54
2018,9,17,11,15,941.0,92.0,2.8,25.1,841.5,890.09,661.22
2018,9,17,11,30,944.0,92.0,2.9,25.3,854.0,921.48,681.78
2018,9,17,11,45,945.0,92.0,3.0,25.55,858.5,947.79,698.85
2018,9,17,12,0,946.0,92.0,3.1,25.8,863.0,970.6,713.67
2018,9,17,12,15,944.0,93.0,3.25,25.85,859.5,988.06,726.03
2018,9,17,12,30,942.0,94.0,3.4,25.9,856.0,1001.76,736.06
2018,9,17,12,45,937.5,95.5,3.5,25.9,844.5,1009.82,742.32
2018,9,17,13,0,933.0,97.0,3.6,25.9,833.0,1014.03,746.24
2018,9,17,13,15,929.5,95.0,3.7,25.7,813.5,1011.46,746.45
2018,9,17,13,30,926.0,93.0,3.8,25.5,794.0,1005.03,744.28
2018,9,17,13,45,920.5,91.5,3.9,25.25,767.5,993.46,738.96
2018,9,17,14,0,915.0,90.0,4.0,25.0,741.0,978.21,731.26
2018,9,17,14,15,906.5,87.5,4.05,24.65,707.0,955.41,718.5
2018,9,17,14,30,898.0,85.0,4.1,24.3,673.0,929.25,703.44
2018,9,17,14,45,887.0,82.5,4.15,23.9,633.5,897.67,684.68
2018,9,17,15,0,876.0,80.0,4.2,23.5,594.0,863.22,663.74
2018,9,17,15,15,858.0,78.0,4.2,23.5,549.0,820.86,635.69
2018,9,17,15,30,840.0,76.0,4.2,23.5,504.0,783.14,610.68
2018,9,17,15,45,817.5,72.5,4.25,22.35,455.0,731.58,577.91
2018,9,17,16,0,795.0,69.0,4.3,21.2,406.0,679.0,543.36
2018,9,17,16,15,763.0,65.0,4.2,20.45,354.5,618.59,500.41
2018,9,17,16,30,731.0,61.0,4.1,19.7,303.0,558.68,454.82
2018,9,17,16,45,680.5,56.5,4.0,18.95,251.0,488.08,398.36
2018,9,17,17,0,630.0,52.0,3.9,18.2,199.0,424.09,344.62
2018,9,17,17,15,544.0,45.0,3.7,17.45,149.0,340.43,272.85
2018,9,17,17,30,458.0,38.0,3.5,16.7,99.0,264.92,205.21
2018,9,17,17,45,302.0,27.0,3.3,15.95,60.0,166.01,105.72
2018,9,17,18,0,146.0,16.0,3.1,15.2,21.0,62.29,0.0
2018,9,17,18,15,73.0,8.0,3.05,14.9,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.6,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.7,15.0,12.39,0.0
2018,9,18,6,15,239.5,25.5,2.6,14.05,49.0,21.24,5.14
2018,9,18,6,30,379.0,38.0,2.7,14.4,83.0,30.57,20.37
2018,9,18,6,45,468.5,47.0,2.75,14.8,130.5,36.09,26.07
2018,9,18,7,0,558.0,56.0,2.8,15.2,178.0,41.42,31.15
2018,9,18,7,15,615.5,62.0,2.75,15.7,229.5,50.53,32.72
2018,9,18,7,30,673.0,68.0,2.7,16.2,281.0,100.87,54.68
2018,9,18,7,45,711.5,72.5,2.65,16.7,332.5,157.66,95.17
2018,9,18,8,0,750.0,77.0,2.6,17.2,384.0,215.16,142.63
2018,9,18,8,15,778.5,80.0,2.6,17.85,434.0,272.86,193.19
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,333.18,246.14
2018,9,18,8,45,828.0,85.5,2.55,19.1,530.0,392.52,297.52
2018,9,18,9,0,849.0,88.0,2.5,19.7,576.0,452.99,348.17
2018,9,18,9,15,864.5,89.5,2.55,20.25,616.5,511.79,396.14
2018,9,18,9,30,880.0,91.0,2.6,20.8,657.0,568.73,441.13
2018,9,18,9,45,892.0,91.5,2.6,21.35,691.5,622.2,481.9
2018,9,18,10,0,904.0,92.0,2.6,21.9,726.0,674.57,520.54
2018,9,18,10,15,911.5,93.0,2.6,22.4,754.0,723.01,555.18
2018,9,18,10,30,919.0,94.0,2.6,22.9,782.0,769.47,585.61
2018,9,18,10,45,925.0,94.5,2.6,23.35,802.5,812.05,613.03
2018,9,18,11,0,931.0,95.0,2.6,23.8,823.0,852.09,638.39
2018,9,18,11,15,933.5,95.5,2.6,24.15,835.5,886.46,659.91
2018,9,18,11,30,936.0,96.0,2.6,24.5,848.0,917.68,679.22
2018,9,18,11,45,936.5,96.5,2.6,24.85,852.5,943.84,695.11
2018,9,18,12,0,937.0,97.0,2.6,25.2,857.0,966.5,708.71
2018,9,18,12,15,934.0,98.0,2.65,25.45,852.5,982.85,718.98
2018,9,18,12,30,931.0,99.0,2.7,25.7,848.0,995.43,726.96
2018,9,18,12,45,926.0,99.5,2.75,25.95,835.5,1001.76,731.04
2018,9,18,13,0,921.0,100.0,2.8,26.2,823.0,1004.27,732.84
