Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,13,15,917.0,98.5,2.9,26.25,803.5,1001.7,732.53
2018,9,18,13,30,913.0,97.0,3.0,26.3,784.0,995.35,729.9
2018,9,18,13,45,907.0,95.5,3.05,26.35,757.5,983.34,723.3
2018,9,18,14,0,901.0,94.0,3.1,26.4,731.0,967.72,714.45
2018,9,18,14,15,890.5,92.5,3.2,26.2,697.0,944.41,701.62
2018,9,18,14,30,880.0,91.0,3.3,26.0,663.0,917.88,686.6
2018,9,18,14,45,866.5,88.5,3.4,25.8,623.0,884.48,666.76
2018,9,18,15,0,853.0,86.0,3.5,25.6,583.0,848.4,644.85
2018,9,18,15,15,834.0,83.5,3.5,25.6,537.5,812.24,621.56
2018,9,18,15,30,815.0,81.0,3.5,25.6,492.0,767.02,591.57
2018,9,18,15,45,789.5,77.5,3.55,24.6,443.0,714.05,557.9
2018,9,18,16,0,764.0,74.0,3.6,23.6,394.0,660.35,522.62
2018,9,18,16,15,727.5,70.0,3.6,22.75,343.0,598.14,479.06
2018,9,18,16,30,691.0,66.0,3.6,21.9,292.0,536.87,432.81
2018,9,18,16,45,635.0,60.5,3.6,21.1,239.5,467.33,377.76
2018,9,18,17,0,579.0,55.0,3.6,20.3,187.0,398.45,320.87
2018,9,18,17,15,487.5,47.5,3.45,19.3,139.0,314.29,249.6
2018,9,18,17,30,396.0,40.0,3.3,18.3,91.0,238.73,182.76
2018,9,18,17,45,251.5,27.5,3.2,17.3,54.5,144.6,84.3
2018,9,18,18,0,107.0,15.0,3.1,16.3,18.0,48.44,0.0
2018,9,18,18,15,53.5,7.5,2.95,15.75,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,11.95,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.3,11.0,9.53,0.0
2018,9,19,6,15,189.0,25.0,1.65,13.0,44.0,19.82,2.97
2018,9,19,6,30,318.0,40.0,1.9,13.7,77.0,32.68,22.14
2018,9,19,6,45,413.5,50.5,2.15,14.4,124.0,39.44,29.03
2018,9,19,7,0,509.0,61.0,2.4,15.1,171.0,45.94,35.14
2018,9,19,7,15,572.0,68.0,2.25,15.7,222.5,54.82,43.14
2018,9,19,7,30,635.0,75.0,2.1,16.3,274.0,103.68,58.51
2018,9,19,7,45,677.5,80.0,1.95,16.9,326.0,155.81,94.95
2018,9,19,8,0,720.0,85.0,1.8,17.5,378.0,212.87,141.47
2018,9,19,8,15,750.0,89.0,1.6,18.3,428.0,273.37,193.32
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,333.43,244.65
2018,9,19,8,45,802.5,96.0,1.2,19.9,524.5,392.3,293.79
2018,9,19,9,0,825.0,99.0,1.0,20.7,571.0,452.52,341.79
2018,9,19,9,15,840.5,102.0,1.05,21.65,612.0,510.37,386.95
2018,9,19,9,30,856.0,105.0,1.1,22.6,653.0,568.2,430.32
2018,9,19,9,45,867.0,107.5,1.2,23.6,688.0,622.57,469.9
2018,9,19,10,0,878.0,110.0,1.3,24.6,723.0,674.72,506.62
2018,9,19,10,15,886.0,111.5,1.5,25.6,751.0,722.97,540.39
2018,9,19,10,30,894.0,113.0,1.7,26.6,779.0,769.35,570.87
2018,9,19,10,45,899.5,114.0,1.95,27.65,799.5,811.22,597.57
2018,9,19,11,0,905.0,115.0,2.2,28.7,820.0,850.58,622.3
2018,9,19,11,15,907.5,116.5,2.35,29.2,832.5,885.26,644.28
2018,9,19,11,30,910.0,118.0,2.5,29.7,845.0,916.9,664.23
2018,9,19,11,45,911.0,118.0,2.65,30.25,849.5,942.48,680.08
2018,9,19,12,0,912.0,118.0,2.8,30.8,854.0,964.67,693.79
2018,9,19,12,15,911.0,118.0,2.85,31.0,850.0,981.5,704.3
2018,9,19,12,30,910.0,118.0,2.9,31.2,846.0,994.69,712.64
2018,9,19,12,45,906.5,117.5,3.0,31.4,834.0,1001.28,717.32
2018,9,19,13,0,903.0,117.0,3.1,31.6,822.0,1004.11,719.79
2018,9,19,13,15,897.5,116.0,3.15,31.65,802.0,1000.74,718.49
2018,9,19,13,30,892.0,115.0,3.2,31.7,782.0,993.65,715.0
2018,9,19,13,45,884.0,113.5,3.25,31.75,754.5,979.99,707.42
2018,9,19,14,0,876.0,112.0,3.3,31.8,727.0,971.18,703.12
2018,9,19,14,15,864.0,109.5,3.3,31.65,692.0,945.66,688.21
2018,9,19,14,30,852.0,107.0,3.3,31.5,657.0,916.99,671.32
2018,9,19,14,45,835.5,104.0,3.35,31.35,615.5,880.79,649.65
2018,9,19,15,0,819.0,101.0,3.4,31.2,574.0,842.09,626.07
2018,9,19,15,15,798.0,98.0,3.4,31.2,528.5,797.41,597.45
2018,9,19,15,30,777.0,95.0,3.4,31.2,483.0,751.06,567.29
2018,9,19,15,45,748.0,91.0,3.45,30.45,433.5,699.82,534.94
2018,9,19,16,0,719.0,87.0,3.5,29.7,384.0,644.7,498.8
2018,9,19,16,15,678.0,81.5,3.35,28.9,332.5,579.65,452.58
2018,9,19,16,30,637.0,76.0,3.2,28.1,281.0,516.15,405.31
2018,9,19,16,45,576.0,69.0,3.0,27.3,229.0,441.12,347.16
2018,9,19,17,0,515.0,62.0,2.8,26.5,177.0,370.47,290.18
2018,9,19,17,15,421.5,52.0,2.55,25.15,129.5,285.74,220.74
2018,9,19,17,30,328.0,42.0,2.3,23.8,82.0,209.91,155.82
2018,9,19,17,45,202.5,27.5,2.05,22.4,48.5,124.66,62.16
2018,9,19,18,0,77.0,13.0,1.8,21.0,15.0,36.72,0.0
2018,9,19,18,15,38.5,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.3,11.0,9.53,0.0
2018,9,20,6,15,207.5,24.0,1.25,15.4,44.0,20.04,1.1
2018,9,20,6,30,345.0,38.0,1.4,16.5,77.0,30.91,20.26
2018,9,20,6,45,441.0,48.0,1.55,17.6,124.5,37.32,26.76
2018,9,20,7,0,537.0,58.0,1.7,18.7,172.0,43.48,32.45
2018,9,20,7,15,598.0,64.5,1.75,19.55,224.0,51.84,39.86
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,101.73,55.16
2018,9,20,7,45,699.5,76.5,1.85,21.2,328.5,155.46,92.12
2018,9,20,8,0,740.0,82.0,1.9,22.0,381.0,213.85,139.03
2018,9,20,8,15,769.0,86.0,1.9,22.8,431.0,275.13,191.01
2018,9,20,8,30,798.0,90.0,1.9,23.6,481.0,335.96,242.74
2018,9,20,8,45,819.5,93.0,1.9,24.4,527.5,395.45,292.57
2018,9,20,9,0,841.0,96.0,1.9,25.2,574.0,456.14,341.67
2018,9,20,9,15,857.5,98.0,1.9,26.0,615.5,514.33,387.17
2018,9,20,9,30,874.0,100.0,1.9,26.8,657.0,572.54,430.91
2018,9,20,9,45,887.0,101.5,1.9,27.6,692.5,627.57,470.73
2018,9,20,10,0,900.0,103.0,1.9,28.4,728.0,681.34,508.23
2018,9,20,10,15,908.0,104.0,1.95,29.1,756.0,729.96,541.47
2018,9,20,10,30,916.0,105.0,2.0,29.8,784.0,776.64,571.0
2018,9,20,10,45,921.5,106.5,2.05,30.5,805.0,819.72,597.32
2018,9,20,11,0,927.0,108.0,2.1,31.2,826.0,860.24,621.63
2018,9,20,11,15,930.5,108.0,2.1,31.75,838.5,894.8,641.75
2018,9,20,11,30,934.0,108.0,2.1,32.3,851.0,926.27,659.76
2018,9,20,11,45,935.0,108.5,2.1,32.9,855.5,952.79,674.39
2018,9,20,12,0,936.0,109.0,2.1,33.5,860.0,975.85,686.83
2018,9,20,12,15,935.5,108.5,2.15,33.75,856.0,992.85,697.07
2018,9,20,12,30,935.0,108.0,2.2,34.0,852.0,1006.14,705.16
2018,9,20,12,45,932.0,107.5,2.2,34.25,840.0,1013.26,709.05
2018,9,20,13,0,929.0,107.0,2.2,34.5,828.0,1016.54,710.76
2018,9,20,13,15,924.5,105.0,2.25,34.55,807.5,1012.86,709.5
2018,9,20,13,30,920.0,103.0,2.3,34.6,787.0,1005.36,706.06
2018,9,20,13,45,912.5,101.5,2.35,34.7,759.5,991.8,698.84
2018,9,20,14,0,905.0,100.0,2.4,34.8,732.0,974.62,689.5
2018,9,20,14,15,894.5,98.5,2.4,34.7,697.5,951.18,676.37
2018,9,20,14,30,884.0,97.0,2.4,34.6,663.0,924.52,661.23
2018,9,20,14,45,870.0,94.0,2.4,34.5,622.0,897.51,645.85
2018,9,20,15,0,856.0,91.0,2.4,34.4,581.0,860.02,623.54
2018,9,20,15,15,836.0,88.0,2.4,34.4,535.0,815.08,595.86
2018,9,20,15,30,816.0,85.0,2.4,34.4,489.0,768.32,566.58
2018,9,20,15,45,789.0,81.5,2.35,33.8,439.0,714.14,532.68
2018,9,20,16,0,762.0,78.0,2.3,33.2,389.0,659.31,497.43
2018,9,20,16,15,723.5,73.0,2.05,32.15,336.5,594.65,453.45
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,534.89,410.07
2018,9,20,16,45,627.5,61.5,1.5,30.0,231.5,460.5,353.91
2018,9,20,17,0,570.0,55.0,1.2,28.9,179.0,390.19,298.47
2018,9,20,17,15,477.0,46.5,1.2,27.5,131.0,305.09,230.79
2018,9,20,17,30,384.0,38.0,1.2,26.1,83.0,228.86,166.13
2018,9,20,17,45,242.5,25.0,1.2,24.75,48.5,133.78,53.08
2018,9,20,18,0,101.0,12.0,1.2,23.4,14.0,43.04,0.0
2018,9,20,18,15,50.5,6.0,1.2,22.9,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.25,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.2,10.0,8.58,0.0
2018,9,21,6,15,221.0,22.0,1.5,17.25,42.5,18.18,0.0
2018,9,21,6,30,364.0,35.0,1.8,18.3,75.0,28.16,17.68
2018,9,21,6,45,457.5,44.0,2.05,19.4,122.0,33.82,23.49
2018,9,21,7,0,551.0,53.0,2.3,20.5,169.0,39.27,28.52
2018,9,21,7,15,610.0,59.5,2.3,21.3,220.5,47.48,35.76
2018,9,21,7,30,669.0,66.0,2.3,22.1,272.0,97.91,51.42
2018,9,21,7,45,707.0,71.0,2.25,22.9,323.5,154.66,90.63
2018,9,21,8,0,745.0,76.0,2.2,23.7,375.0,212.15,136.67
2018,9,21,8,15,772.5,79.5,2.15,24.75,424.0,269.66,185.4
2018,9,21,8,30,800.0,83.0,2.1,25.8,473.0,329.68,236.14
2018,9,21,8,45,820.0,86.5,2.1,26.8,519.0,389.09,285.53
2018,9,21,9,0,840.0,90.0,2.1,27.8,565.0,449.52,333.99
2018,9,21,9,15,854.0,93.0,2.05,28.75,605.5,507.28,378.59
2018,9,21,9,30,868.0,96.0,2.0,29.7,646.0,565.17,421.36
2018,9,21,9,45,876.5,98.5,2.0,30.65,679.5,617.81,458.93
2018,9,21,10,0,885.0,101.0,2.0,31.6,713.0,669.09,494.12
2018,9,21,10,15,892.5,102.5,1.95,32.1,740.5,717.1,526.48
2018,9,21,10,30,900.0,104.0,1.9,32.6,768.0,763.17,555.15
2018,9,21,10,45,905.5,105.5,1.9,33.15,788.5,805.55,580.71
2018,9,21,11,0,911.0,107.0,1.9,33.7,809.0,845.41,604.3
2018,9,21,11,15,914.0,107.5,2.0,34.0,821.5,879.45,625.47
2018,9,21,11,30,917.0,108.0,2.1,34.3,834.0,910.44,644.68
2018,9,21,11,45,918.0,108.0,2.15,34.6,838.0,935.93,659.95
2018,9,21,12,0,919.0,108.0,2.2,34.9,842.0,957.99,673.13
2018,9,21,12,15,914.5,109.0,2.25,34.95,836.5,972.5,682.39
2018,9,21,12,30,910.0,110.0,2.3,35.0,831.0,983.27,689.52
2018,9,21,12,45,904.0,111.0,2.4,35.05,818.0,988.87,694.08
2018,9,21,13,0,898.0,112.0,2.5,35.1,805.0,990.72,696.48
2018,9,21,13,15,892.5,111.0,2.55,35.0,785.0,987.12,695.6
2018,9,21,13,30,887.0,110.0,2.6,34.9,765.0,979.85,692.58
2018,9,21,13,45,879.0,108.0,2.65,34.75,737.5,965.47,685.36
2018,9,21,14,0,871.0,106.0,2.7,34.6,710.0,947.6,676.03
2018,9,21,14,15,859.5,104.0,2.75,34.3,675.5,931.2,668.12
2018,9,21,14,30,848.0,102.0,2.8,34.0,641.0,903.53,652.88
2018,9,21,14,45,833.0,99.5,2.85,33.7,601.0,869.24,633.24
2018,9,21,15,0,818.0,97.0,2.9,33.4,561.0,832.41,611.68
2018,9,21,15,15,797.0,93.5,2.9,33.4,515.5,787.14,583.06
2018,9,21,15,30,776.0,90.0,2.9,33.4,470.0,740.24,552.94
2018,9,21,15,45,748.0,85.5,2.9,32.3,421.0,685.55,519.12
2018,9,21,16,0,720.0,81.0,2.9,31.2,372.0,634.02,486.42
2018,9,21,16,15,680.0,75.5,2.85,30.3,320.5,569.79,441.59
2018,9,21,16,30,640.0,70.0,2.8,29.4,269.0,507.08,395.5
2018,9,21,16,45,580.5,63.0,2.75,28.45,218.0,433.2,338.83
2018,9,21,17,0,521.0,56.0,2.7,27.5,167.0,363.67,283.02
2018,9,21,17,15,427.0,46.5,2.4,26.15,120.5,279.75,214.05
2018,9,21,17,30,333.0,37.0,2.1,24.8,74.0,205.02,148.85
2018,9,21,17,45,200.0,23.5,1.85,23.45,42.5,114.47,28.88
2018,9,21,18,0,67.0,10.0,1.6,22.1,11.0,30.3,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,5,45,26.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,9,22,6,0,52.0,9.0,1.4,12.9,9.0,8.58,0.0
2018,9,22,6,15,182.5,23.0,1.5,13.65,39.5,18.31,0.0
2018,9,22,6,30,313.0,37.0,1.6,14.4,70.0,30.28,19.64
2018,9,22,6,45,316.0,41.5,1.75,15.1,91.0,31.49,21.9
2018,9,22,7,0,319.0,46.0,1.9,15.8,112.0,32.98,23.57
2018,9,22,7,15,159.5,57.0,1.8,16.7,90.0,46.75,35.84
2018,9,22,7,30,0.0,68.0,1.7,17.6,68.0,62.86,47.52
2018,9,22,7,45,0.0,89.0,1.65,18.55,89.0,81.65,62.93
2018,9,22,8,0,0.0,110.0,1.6,19.5,110.0,100.63,78.15
2018,9,22,8,15,4.5,134.5,1.55,20.6,136.5,124.01,96.41
2018,9,22,8,30,9.0,159.0,1.5,21.7,163.0,148.19,114.96
2018,9,22,8,45,97.5,180.5,1.45,22.8,235.0,200.98,154.62
2018,9,22,9,0,186.0,202.0,1.4,23.9,307.0,266.07,203.91
2018,9,22,9,15,481.5,163.5,1.45,24.95,461.0,389.22,296.74
2018,9,22,9,30,777.0,125.0,1.5,26.0,615.0,543.22,409.97
2018,9,22,9,45,827.0,115.5,1.55,27.0,662.0,604.99,453.89
2018,9,22,10,0,877.0,106.0,1.6,28.0,709.0,668.1,498.09
2018,9,22,10,15,885.5,107.5,1.65,28.85,737.0,716.43,530.68
2018,9,22,10,30,894.0,109.0,1.7,29.7,765.0,762.91,560.04
2018,9,22,10,45,900.0,110.0,1.8,30.55,785.5,804.92,585.73
2018,9,22,11,0,906.0,111.0,1.9,31.4,806.0,844.45,609.5
2018,9,22,11,15,910.0,111.5,2.0,31.9,819.0,879.14,630.8
2018,9,22,11,30,914.0,112.0,2.1,32.4,832.0,910.84,650.11
2018,9,22,11,45,916.0,112.5,2.2,32.85,837.0,937.63,666.41
2018,9,22,12,0,918.0,113.0,2.3,33.3,842.0,961.05,680.62
2018,9,22,12,15,920.0,111.0,2.4,33.35,838.5,978.33,692.16
2018,9,22,12,30,922.0,109.0,2.5,33.4,835.0,991.98,701.6
2018,9,22,12,45,923.0,106.5,2.6,33.45,824.0,1000.43,707.92
2018,9,22,13,0,924.0,104.0,2.7,33.5,813.0,1005.08,712.04
2018,9,22,13,15,918.0,103.0,2.8,33.3,792.5,1000.89,711.47
2018,9,22,13,30,912.0,102.0,2.9,33.1,772.0,992.91,708.69
2018,9,22,13,45,902.0,101.0,3.0,32.9,743.0,977.45,701.22
2018,9,22,14,0,892.0,100.0,3.1,32.7,714.0,958.48,691.56
2018,9,22,14,15,881.0,97.5,3.15,32.35,679.0,933.49,678.03
2018,9,22,14,30,870.0,95.0,3.2,32.0,644.0,905.34,662.38
2018,9,22,14,45,855.0,92.5,3.25,31.6,603.5,878.2,647.42
2018,9,22,15,0,840.0,90.0,3.3,31.2,563.0,840.76,625.31
2018,9,22,15,15,819.5,87.5,3.3,31.2,517.5,796.44,596.95
2018,9,22,15,30,799.0,85.0,3.3,31.2,472.0,750.4,567.0
2018,9,22,15,45,771.5,81.0,3.25,30.15,422.5,695.88,532.55
2018,9,22,16,0,744.0,77.0,3.2,29.1,373.0,640.83,496.64
2018,9,22,16,15,705.5,71.5,3.1,28.2,321.5,579.96,453.79
2018,9,22,16,30,667.0,66.0,3.0,27.3,270.0,517.16,406.92
2018,9,22,16,45,607.0,59.5,2.9,26.4,218.5,442.51,348.8
2018,9,22,17,0,547.0,53.0,2.8,25.5,167.0,372.25,291.57
2018,9,22,17,15,449.0,44.5,2.5,24.25,120.0,286.59,220.3
2018,9,22,17,30,351.0,36.0,2.2,23.0,73.0,210.35,152.05
2018,9,22,17,45,210.0,22.5,1.95,21.8,41.5,114.9,4.95
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,29.77,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.55,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.7,9.0,8.58,0.0
2018,9,23,6,15,204.0,22.0,2.5,14.4,40.0,18.51,0.0
2018,9,23,6,30,344.0,35.0,2.7,15.1,71.0,28.51,17.91
2018,9,23,6,45,444.5,44.0,2.9,15.75,117.5,34.13,24.07
2018,9,23,7,0,545.0,53.0,3.1,16.4,164.0,39.58,29.26
2018,9,23,7,15,606.5,58.5,3.1,17.15,215.0,46.01,35.08
2018,9,23,7,30,668.0,64.0,3.1,17.9,266.0,95.48,50.59
2018,9,23,7,45,709.0,69.0,3.1,18.65,318.0,152.39,90.37
2018,9,23,8,0,750.0,74.0,3.1,19.4,370.0,210.51,137.71
2018,9,23,8,15,777.5,77.5,3.05,20.15,419.0,268.25,187.96
2018,9,23,8,30,805.0,81.0,3.0,20.9,468.0,328.48,240.5
2018,9,23,8,45,825.0,84.0,2.95,21.65,513.5,387.61,291.39
2018,9,23,9,0,845.0,87.0,2.9,22.4,559.0,447.74,341.45
2018,9,23,9,15,860.0,89.0,2.9,23.15,599.5,506.14,388.55
2018,9,23,9,30,875.0,91.0,2.9,23.9,640.0,562.81,432.66
2018,9,23,9,45,885.5,93.5,2.85,24.65,674.5,616.83,473.05
2018,9,23,10,0,896.0,96.0,2.8,25.4,709.0,669.64,511.09
2018,9,23,10,15,904.5,97.0,2.8,26.05,737.0,718.16,545.26
2018,9,23,10,30,913.0,98.0,2.8,26.7,765.0,764.76,575.55
2018,9,23,10,45,919.0,98.5,2.8,27.3,785.0,806.81,602.02
2018,9,23,11,0,925.0,99.0,2.8,27.9,805.0,846.31,626.42
2018,9,23,11,15,928.5,99.5,2.85,28.55,817.5,880.99,647.53
2018,9,23,11,30,932.0,100.0,2.9,29.2,830.0,912.58,666.47
2018,9,23,11,45,932.5,100.0,2.9,29.8,833.5,937.76,680.89
2018,9,23,12,0,933.0,100.0,2.9,30.4,837.0,959.42,693.03
2018,9,23,12,15,933.5,98.5,3.0,30.55,833.0,975.86,703.89
2018,9,23,12,30,934.0,97.0,3.1,30.7,829.0,988.58,712.52
2018,9,23,12,45,932.5,96.0,3.15,30.8,817.0,996.18,717.77
2018,9,23,13,0,931.0,95.0,3.2,30.9,805.0,999.96,720.75
2018,9,23,13,15,926.5,93.5,3.3,30.75,785.0,996.46,720.32
2018,9,23,13,30,922.0,92.0,3.4,30.6,765.0,989.14,717.59
2018,9,23,13,45,914.5,90.5,3.45,30.4,737.0,975.22,710.47
2018,9,23,14,0,907.0,89.0,3.5,30.2,709.0,957.7,701.11
2018,9,23,14,15,897.0,87.0,3.55,29.8,674.5,933.82,688.13
2018,9,23,14,30,887.0,85.0,3.6,29.4,640.0,906.69,672.95
2018,9,23,14,45,873.0,82.5,3.6,29.0,599.5,872.41,652.52
2018,9,23,15,0,859.0,80.0,3.6,28.6,559.0,835.49,630.08
2018,9,23,15,15,839.0,77.5,3.6,28.6,513.5,798.05,606.03
2018,9,23,15,30,819.0,75.0,3.6,28.6,468.0,751.8,575.43
2018,9,23,15,45,793.5,71.5,3.45,27.55,419.0,698.74,541.1
2018,9,23,16,0,768.0,68.0,3.3,26.5,370.0,644.98,505.29
2018,9,23,16,15,730.5,64.0,3.15,25.7,319.0,582.25,460.57
2018,9,23,16,30,693.0,60.0,3.0,24.9,268.0,520.6,413.59
2018,9,23,16,45,634.0,54.0,2.8,24.05,216.0,449.3,356.93
2018,9,23,17,0,575.0,48.0,2.6,23.2,164.0,379.19,298.84
2018,9,23,17,15,476.5,40.5,2.3,22.0,117.5,293.57,226.66
2018,9,23,17,30,378.0,33.0,2.0,20.8,71.0,217.55,156.05
2018,9,23,17,45,227.5,21.0,1.7,19.65,40.0,117.67,0.0
2018,9,23,18,0,77.0,9.0,1.4,18.5,9.0,32.02,0.0
2018,9,23,18,15,38.5,4.5,1.45,17.95,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,11.9,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.1,9.0,8.58,0.0
2018,9,24,6,15,231.5,21.0,0.9,12.9,40.5,17.66,0.0
2018,9,24,6,30,387.0,33.0,1.0,13.7,72.0,26.76,16.43
2018,9,24,6,45,492.0,41.0,1.1,14.5,120.5,31.6,22.0
2018,9,24,7,0,597.0,49.0,1.2,15.3,169.0,36.34,26.57
2018,9,24,7,15,658.0,54.5,1.15,16.2,222.0,46.45,35.64
2018,9,24,7,30,719.0,60.0,1.1,17.1,275.0,98.6,51.61
2018,9,24,7,45,758.5,63.5,1.0,17.95,327.5,153.56,89.08
2018,9,24,8,0,798.0,67.0,0.9,18.8,380.0,213.01,137.07
2018,9,24,8,15,823.5,70.5,0.75,20.1,429.5,273.06,188.07
2018,9,24,8,30,849.0,74.0,0.6,21.4,479.0,335.28,240.19
2018,9,24,8,45,868.0,76.0,0.5,22.7,525.0,397.64,290.77
2018,9,24,9,0,887.0,78.0,0.4,24.0,571.0,458.18,337.57
2018,9,24,9,15,899.5,81.0,0.35,25.35,612.0,516.95,380.96
2018,9,24,9,30,912.0,84.0,0.3,26.7,653.0,575.17,421.64
2018,9,24,9,45,920.5,86.5,0.3,28.0,687.5,629.74,458.39
2018,9,24,10,0,929.0,89.0,0.3,29.3,722.0,682.83,492.47
2018,9,24,10,15,937.0,90.0,0.35,30.15,750.0,732.34,524.46
2018,9,24,10,30,945.0,91.0,0.4,31.0,778.0,779.81,552.37
2018,9,24,10,45,950.0,92.5,0.4,31.8,798.5,823.22,576.48
2018,9,24,11,0,955.0,94.0,0.4,32.6,819.0,863.93,598.49
2018,9,24,11,15,958.0,94.5,0.45,33.0,831.5,899.03,618.74
2018,9,24,11,30,961.0,95.0,0.5,33.4,844.0,930.9,637.03
2018,9,24,11,45,962.0,95.0,0.55,33.8,848.0,957.11,651.95
2018,9,24,12,0,963.0,95.0,0.6,34.2,852.0,979.72,664.83
2018,9,24,12,15,961.0,95.5,0.7,34.4,847.5,996.41,675.95
2018,9,24,12,30,959.0,96.0,0.8,34.6,843.0,1009.24,684.97
2018,9,24,12,45,954.0,96.0,0.85,34.75,829.5,1014.79,689.0
2018,9,24,13,0,949.0,96.0,0.9,34.9,816.0,1016.39,690.94
2018,9,24,13,15,942.0,95.0,1.05,34.9,794.0,1011.03,691.26
2018,9,24,13,30,935.0,94.0,1.2,34.9,772.0,1001.81,689.26
2018,9,24,13,45,926.5,93.0,1.35,34.9,743.5,987.4,684.04
2018,9,24,14,0,918.0,92.0,1.5,34.9,715.0,969.36,676.49
2018,9,24,14,15,906.5,90.5,1.65,34.65,680.0,944.5,665.21
2018,9,24,14,30,895.0,89.0,1.8,34.4,645.0,916.43,651.66
2018,9,24,14,45,879.5,87.0,1.9,34.15,603.5,881.26,632.7
2018,9,24,15,0,864.0,85.0,2.0,33.9,562.0,850.64,616.38
2018,9,24,15,15,843.5,82.5,2.0,33.9,516.0,805.59,588.68
2018,9,24,15,30,823.0,80.0,2.0,33.9,470.0,758.76,559.43
2018,9,24,15,45,792.5,76.0,2.2,32.9,419.0,701.17,525.59
2018,9,24,16,0,762.0,72.0,2.4,31.9,368.0,643.26,489.85
2018,9,24,16,15,718.0,67.5,2.45,30.75,315.0,575.85,444.19
2018,9,24,16,30,674.0,63.0,2.5,29.6,262.0,513.78,399.15
2018,9,24,16,45,609.5,57.0,2.6,28.5,210.0,437.21,340.76
2018,9,24,17,0,545.0,51.0,2.7,27.4,158.0,365.48,283.12
2018,9,24,17,15,439.5,42.0,2.65,25.9,111.5,276.52,209.91
2018,9,24,17,30,334.0,33.0,2.6,24.4,65.0,198.02,137.34
2018,9,24,17,45,190.0,19.5,2.6,22.9,35.5,100.81,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.4,6.0,5.72,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.55,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,12.85,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.1,7.0,6.67,0.0
2018,9,25,6,15,206.0,19.5,0.75,13.85,37.0,16.28,0.0
2018,9,25,6,30,358.0,32.0,0.8,14.6,67.0,25.93,15.46
2018,9,25,6,45,414.0,39.5,0.85,15.4,103.5,30.27,20.73
2018,9,25,7,0,470.0,47.0,0.9,16.2,140.0,34.52,24.86
2018,9,25,7,15,240.5,69.0,0.85,17.0,117.0,51.61,40.06
2018,9,25,7,30,11.0,91.0,0.8,17.8,94.0,82.71,63.63
2018,9,25,7,45,13.0,108.5,0.75,18.65,113.0,99.74,77.2
2018,9,25,8,0,15.0,126.0,0.7,19.5,132.0,117.15,90.9
2018,9,25,8,15,179.0,134.5,0.75,20.7,219.0,164.07,122.74
2018,9,25,8,30,343.0,143.0,0.8,21.9,306.0,235.42,175.64
2018,9,25,8,45,558.5,123.5,0.85,23.05,418.5,322.16,240.5
2018,9,25,9,0,774.0,104.0,0.9,24.2,531.0,432.34,322.91
2018,9,25,9,15,831.0,95.5,0.95,25.15,584.5,496.16,371.38
2018,9,25,9,30,888.0,87.0,1.0,26.1,638.0,564.43,421.8
2018,9,25,9,45,897.0,89.0,1.05,27.05,671.5,617.57,459.77
2018,9,25,10,0,906.0,91.0,1.1,28.0,705.0,669.32,495.48
2018,9,25,10,15,912.5,93.0,1.15,28.8,732.0,717.73,528.0
2018,9,25,10,30,919.0,95.0,1.2,29.6,759.0,764.06,556.62
2018,9,25,10,45,924.0,96.0,1.25,30.4,779.0,805.91,581.58
2018,9,25,11,0,929.0,97.0,1.3,31.2,799.0,845.13,604.53
2018,9,25,11,15,931.5,98.0,1.3,31.85,811.0,879.44,623.86
2018,9,25,11,30,934.0,99.0,1.3,32.5,823.0,910.61,641.04
2018,9,25,11,45,935.0,99.0,1.3,33.2,827.0,936.1,654.45
2018,9,25,12,0,936.0,99.0,1.3,33.9,831.0,958.09,665.7
2018,9,25,12,15,934.0,99.5,1.35,34.15,826.5,974.27,675.43
2018,9,25,12,30,932.0,100.0,1.4,34.4,822.0,986.7,683.05
2018,9,25,12,45,928.0,99.5,1.45,34.65,809.0,992.34,686.73
2018,9,25,13,0,924.0,99.0,1.5,34.9,796.0,994.15,688.28
2018,9,25,13,15,918.5,98.0,1.55,34.95,775.5,990.15,687.04
2018,9,25,13,30,913.0,97.0,1.6,35.0,755.0,982.37,683.68
2018,9,25,13,45,904.5,96.0,1.7,35.0,727.0,968.08,677.23
2018,9,25,14,0,896.0,95.0,1.8,35.0,699.0,950.25,668.64
2018,9,25,14,15,884.5,93.0,1.85,34.85,664.0,925.11,655.28
2018,9,25,14,30,873.0,91.0,1.9,34.7,629.0,896.84,639.9
2018,9,25,14,45,857.5,88.5,2.0,34.5,588.0,868.95,625.23
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,830.92,603.66
2018,9,25,15,15,821.0,83.5,2.1,34.3,501.5,786.1,575.94
2018,9,25,15,30,800.0,81.0,2.1,34.3,456.0,739.62,546.66
2018,9,25,15,45,771.0,77.0,2.25,33.4,406.5,684.03,513.25
2018,9,25,16,0,742.0,73.0,2.4,32.5,357.0,628.05,478.11
2018,9,25,16,15,700.5,68.0,2.4,31.35,305.5,562.62,433.26
2018,9,25,16,30,659.0,63.0,2.4,30.2,254.0,502.54,389.41
2018,9,25,16,45,595.5,56.5,2.35,29.1,203.0,426.82,331.28
2018,9,25,17,0,532.0,50.0,2.3,28.0,152.0,355.89,274.11
2018,9,25,17,15,428.0,41.0,2.1,26.45,106.5,268.68,202.29
2018,9,25,17,30,324.0,32.0,1.9,24.9,61.0,191.76,128.67
2018,9,25,17,45,184.0,19.5,1.7,23.35,33.5,83.32,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.8,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.6,6.0,5.72,0.0
2018,9,26,6,15,168.5,18.0,0.95,14.4,32.0,14.89,0.0
2018,9,26,6,30,291.0,30.0,1.1,15.2,58.0,24.09,13.67
2018,9,26,6,45,186.5,40.5,1.25,15.95,62.5,30.73,21.02
2018,9,26,7,0,82.0,51.0,1.4,16.7,67.0,43.74,32.83
2018,9,26,7,15,46.5,75.0,1.35,17.55,84.5,65.49,52.08
2018,9,26,7,30,11.0,99.0,1.3,18.4,102.0,89.05,68.73
2018,9,26,7,45,18.5,114.5,1.2,19.2,121.0,105.36,81.47
2018,9,26,8,0,26.0,130.0,1.1,20.0,140.0,120.9,93.43
2018,9,26,8,15,16.0,142.0,1.05,21.15,148.5,133.34,103.27
2018,9,26,8,30,6.0,154.0,1.0,22.3,157.0,142.81,110.36
2018,9,26,8,45,33.5,190.5,0.95,23.5,208.5,186.09,143.14
2018,9,26,9,0,61.0,227.0,0.9,24.7,260.0,234.11,178.88
2018,9,26,9,15,129.0,248.5,0.85,25.7,325.5,293.19,222.43
2018,9,26,9,30,197.0,270.0,0.8,26.7,391.0,359.06,270.16
2018,9,26,9,45,349.0,250.5,0.75,27.75,480.0,445.51,332.45
2018,9,26,10,0,501.0,231.0,0.7,28.8,569.0,547.39,403.46
2018,9,26,10,15,641.5,189.0,0.7,29.75,639.0,630.89,460.42
2018,9,26,10,30,782.0,147.0,0.7,30.7,709.0,719.42,519.18
2018,9,26,10,45,748.0,166.0,0.7,31.65,715.5,747.62,534.18
2018,9,26,11,0,714.0,185.0,0.7,32.6,722.0,769.85,545.56
2018,9,26,11,15,760.5,168.0,0.75,33.45,748.0,817.06,574.04
2018,9,26,11,30,807.0,151.0,0.8,34.3,774.0,860.66,599.0
2018,9,26,11,45,854.5,132.0,0.85,35.15,794.0,905.0,624.09
2018,9,26,12,0,902.0,113.0,0.9,36.0,814.0,940.89,643.75
2018,9,26,12,15,895.0,115.5,0.9,36.6,808.0,954.1,649.65
2018,9,26,12,30,888.0,118.0,0.9,37.2,802.0,963.58,653.7
2018,9,26,12,45,873.5,122.5,0.9,37.8,786.5,964.48,652.82
2018,9,26,13,0,859.0,127.0,0.9,38.4,771.0,970.07,654.95
2018,9,26,13,15,796.0,146.0,0.9,38.5,730.5,933.95,633.85
2018,9,26,13,30,733.0,165.0,0.9,38.6,690.0,900.47,614.73
2018,9,26,13,45,647.5,186.0,0.9,38.65,636.5,840.14,579.18
2018,9,26,14,0,562.0,207.0,0.9,38.7,583.0,772.79,537.96
2018,9,26,14,15,592.0,185.0,0.9,38.55,563.0,773.92,541.49
2018,9,26,14,30,622.0,163.0,0.9,38.4,543.0,766.23,538.31
2018,9,26,14,45,607.5,154.0,0.9,38.2,505.0,730.03,517.03
2018,9,26,15,0,593.0,145.0,0.9,38.0,467.0,692.0,494.55
2018,9,26,15,15,552.0,142.0,0.9,38.0,421.5,631.61,455.98
2018,9,26,15,30,511.0,139.0,0.9,38.0,376.0,578.53,421.23
2018,9,26,15,45,444.5,133.5,1.25,37.05,323.5,504.67,374.53
2018,9,26,16,0,378.0,128.0,1.6,36.1,271.0,434.49,327.35
2018,9,26,16,15,334.0,113.5,1.6,34.65,226.0,372.78,283.95
2018,9,26,16,30,290.0,99.0,1.6,33.2,181.0,302.9,232.64
2018,9,26,16,45,247.0,82.0,1.65,31.8,142.0,245.79,188.85
2018,9,26,17,0,204.0,65.0,1.7,30.4,103.0,192.42,146.21
2018,9,26,17,15,150.0,48.0,1.9,28.85,71.0,138.14,101.6
2018,9,26,17,30,96.0,31.0,2.1,27.3,39.0,89.21,55.1
2018,9,26,17,45,55.5,17.0,2.3,25.75,21.0,35.55,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.2,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.3,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.75,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.8,5.0,4.77,0.0
2018,9,27,6,15,147.0,19.5,1.5,14.4,31.5,18.59,0.0
2018,9,27,6,30,262.0,34.0,1.7,15.0,58.0,26.75,15.47
2018,9,27,6,45,271.0,36.0,1.85,15.55,75.0,27.22,17.95
2018,9,27,7,0,280.0,38.0,2.0,16.1,92.0,26.91,18.1
2018,9,27,7,15,149.5,47.5,1.9,16.9,77.5,38.87,28.8
2018,9,27,7,30,19.0,57.0,1.8,17.7,63.0,53.63,39.07
2018,9,27,7,45,9.5,78.5,1.75,18.5,81.5,73.65,55.9
2018,9,27,8,0,0.0,100.0,1.7,19.3,100.0,91.82,71.04
2018,9,27,8,15,1.0,111.5,1.65,20.45,112.0,102.85,79.48
2018,9,27,8,30,2.0,123.0,1.6,21.6,124.0,114.04,87.9
2018,9,27,8,45,15.0,155.0,1.55,22.7,163.0,148.27,114.41
2018,9,27,9,0,28.0,187.0,1.5,23.8,202.0,184.37,141.9
2018,9,27,9,15,59.5,228.0,1.45,24.7,263.5,239.84,183.93
2018,9,27,9,30,91.0,269.0,1.4,25.6,325.0,299.45,228.13
2018,9,27,9,45,121.5,285.5,1.35,26.5,364.5,342.5,259.19
2018,9,27,10,0,152.0,302.0,1.3,27.4,404.0,386.33,290.32
2018,9,27,10,15,318.0,277.0,1.35,28.25,501.0,489.1,365.91
2018,9,27,10,30,484.0,252.0,1.4,29.1,598.0,606.74,449.21
2018,9,27,10,45,509.0,254.0,1.45,29.95,626.5,650.52,477.54
2018,9,27,11,0,534.0,256.0,1.5,30.8,655.0,694.45,506.01
2018,9,27,11,15,621.0,224.0,1.55,31.35,695.0,757.94,549.12
2018,9,27,11,30,708.0,192.0,1.6,31.9,735.0,821.14,590.76
2018,9,27,11,45,777.5,162.0,1.65,32.5,761.0,867.38,618.75
2018,9,27,12,0,847.0,132.0,1.7,33.1,787.0,917.04,648.71
2018,9,27,12,15,801.0,151.0,1.75,33.35,767.5,911.82,644.89
2018,9,27,12,30,755.0,170.0,1.8,33.6,748.0,907.14,642.09
2018,9,27,12,45,748.0,169.0,1.85,33.85,734.0,908.86,643.45
2018,9,27,13,0,741.0,168.0,1.9,34.1,720.0,907.27,642.77
2018,9,27,13,15,774.5,149.0,1.95,34.1,712.0,915.18,648.93
2018,9,27,13,30,808.0,130.0,2.0,34.1,704.0,925.07,656.39
2018,9,27,13,45,724.0,154.0,2.05,34.05,653.5,874.48,625.56
2018,9,27,14,0,640.0,178.0,2.1,34.0,603.0,817.16,590.38
2018,9,27,14,15,661.5,158.5,2.2,33.65,578.0,806.48,586.58
2018,9,27,14,30,683.0,139.0,2.3,33.3,553.0,791.73,579.67
2018,9,27,14,45,643.5,139.0,2.4,32.95,508.5,742.71,549.55
2018,9,27,15,0,604.0,139.0,2.5,32.6,464.0,692.9,518.42
2018,9,27,15,15,616.5,122.5,2.5,32.6,429.5,666.22,501.6
2018,9,27,15,30,629.0,106.0,2.5,32.6,395.0,636.12,481.99
2018,9,27,15,45,630.0,95.0,2.75,30.95,357.0,600.73,462.29
2018,9,27,16,0,631.0,84.0,3.0,29.3,319.0,563.08,439.03
2018,9,27,16,15,576.0,77.5,3.05,28.0,267.5,492.07,387.49
2018,9,27,16,30,521.0,71.0,3.1,26.7,216.0,424.2,336.1
2018,9,27,16,45,480.5,61.0,3.2,25.35,173.5,364.08,288.52
2018,9,27,17,0,440.0,51.0,3.3,24.0,131.0,306.8,240.64
2018,9,27,17,15,340.0,40.5,3.3,22.85,90.0,225.14,171.05
2018,9,27,17,30,240.0,30.0,3.3,21.7,49.0,151.41,92.97
2018,9,27,17,45,128.0,16.0,3.3,20.5,25.5,59.47,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,14.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.3,3.0,0.0,0.0
2018,9,28,6,15,24.5,9.5,2.3,14.6,11.0,9.05,0.0
2018,9,28,6,30,37.0,16.0,2.4,14.9,19.0,13.57,4.88
2018,9,28,6,45,18.5,23.0,2.45,15.15,24.5,21.65,13.12
2018,9,28,7,0,0.0,30.0,2.5,15.4,30.0,27.84,18.95
2018,9,28,7,15,0.0,29.0,2.5,15.8,29.0,26.9,18.3
2018,9,28,7,30,0.0,28.0,2.5,16.2,28.0,25.97,16.52
2018,9,28,7,45,0.0,25.0,2.5,16.6,25.0,23.19,14.12
2018,9,28,8,0,0.0,22.0,2.5,17.0,22.0,20.41,11.7
2018,9,28,8,15,0.0,42.5,2.5,17.5,42.5,39.48,27.72
2018,9,28,8,30,0.0,63.0,2.5,18.0,63.0,58.6,43.53
2018,9,28,8,45,0.5,103.5,2.55,18.5,104.0,96.31,74.41
2018,9,28,9,0,1.0,144.0,2.6,19.0,145.0,133.79,104.52
2018,9,28,9,15,5.0,169.5,2.65,19.6,172.5,159.58,124.69
2018,9,28,9,30,9.0,195.0,2.7,20.2,200.0,186.04,145.17
2018,9,28,9,45,7.5,193.0,2.75,20.85,197.5,184.33,143.13
2018,9,28,10,0,6.0,191.0,2.8,21.5,195.0,182.33,140.94
2018,9,28,10,15,22.5,200.5,2.9,21.95,216.5,206.22,159.66
2018,9,28,10,30,39.0,210.0,3.0,22.4,238.0,229.17,177.52
2018,9,28,10,45,26.5,228.5,3.1,22.9,247.5,240.38,185.28
2018,9,28,11,0,14.0,247.0,3.2,23.4,257.0,244.95,187.87
2018,9,28,11,15,57.5,294.0,3.25,23.6,337.5,335.81,258.14
2018,9,28,11,30,101.0,341.0,3.3,23.8,418.0,424.57,325.11
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,581.82,445.54
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,738.35,561.0
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,851.65,643.65
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,948.29,709.17
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,952.22,711.3
