Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,13,0,0.0,72.0,2.3,16.6,72.0,67.01,50.69
2018,11,27,13,15,0.0,71.0,2.35,16.65,71.0,66.08,49.96
2018,11,27,13,30,0.0,70.0,2.4,16.7,70.0,65.14,49.24
2018,11,27,13,45,11.5,91.0,2.45,16.75,95.5,94.38,74.14
2018,11,27,14,0,23.0,112.0,2.5,16.8,121.0,132.08,105.87
2018,11,27,14,15,12.0,100.0,2.35,16.65,104.5,104.85,83.02
2018,11,27,14,30,1.0,88.0,2.2,16.5,88.0,84.71,66.0
2018,11,27,14,45,1.0,73.5,2.1,16.4,73.5,70.04,53.79
2018,11,27,15,0,1.0,59.0,2.0,16.3,59.0,55.54,41.59
2018,11,27,15,15,0.5,47.5,2.0,16.3,47.5,44.46,32.15
2018,11,27,15,30,0.0,36.0,2.0,16.3,36.0,33.42,22.67
2018,11,27,15,45,0.0,24.0,1.65,15.7,24.0,22.25,13.11
2018,11,27,16,0,0.0,12.0,1.3,15.1,12.0,11.11,3.58
2018,11,27,16,15,8.5,8.5,1.2,14.9,9.0,13.63,4.96
2018,11,27,16,30,17.0,5.0,1.1,14.7,6.0,15.51,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.5,3.0,5.89,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.35,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.6,2.0,0.0,0.0
2018,11,28,7,15,7.0,3.5,0.25,14.85,3.5,3.34,0.0
2018,11,28,7,30,0.0,5.0,0.3,15.1,5.0,4.62,0.0
2018,11,28,7,45,5.5,12.5,0.4,15.35,13.5,11.88,3.98
2018,11,28,8,0,11.0,20.0,0.5,15.6,22.0,19.71,10.49
2018,11,28,8,15,21.0,25.0,0.6,15.8,29.5,26.43,15.86
2018,11,28,8,30,31.0,30.0,0.7,16.0,37.0,34.71,22.67
2018,11,28,8,45,29.0,40.5,0.8,16.2,48.0,45.31,32.0
2018,11,28,9,0,27.0,51.0,0.9,16.4,59.0,56.17,41.46
2018,11,28,9,15,25.5,68.0,0.9,16.55,76.5,73.28,56.04
2018,11,28,9,30,24.0,85.0,0.9,16.7,94.0,90.44,70.45
2018,11,28,9,45,12.0,70.5,0.9,16.9,75.0,70.94,54.2
2018,11,28,10,0,0.0,56.0,0.9,17.1,56.0,52.06,38.32
2018,11,28,10,15,2.0,73.0,1.0,17.4,74.0,69.0,52.39
2018,11,28,10,30,4.0,90.0,1.1,17.7,92.0,86.27,66.57
2018,11,28,10,45,148.0,137.5,1.25,17.95,211.0,230.5,185.97
2018,11,28,11,0,292.0,185.0,1.4,18.2,330.0,386.82,309.67
2018,11,28,11,15,290.5,178.0,1.45,18.4,324.5,388.79,310.65
2018,11,28,11,30,289.0,171.0,1.5,18.6,319.0,389.51,311.61
2018,11,28,11,45,352.0,175.5,1.6,18.8,356.5,448.0,357.66
2018,11,28,12,0,415.0,180.0,1.7,19.0,394.0,519.41,412.18
2018,11,28,12,15,542.0,149.5,1.8,18.9,426.5,589.16,467.17
2018,11,28,12,30,669.0,119.0,1.9,18.8,459.0,665.52,526.07
2018,11,28,12,45,724.0,107.0,2.05,18.75,467.0,700.96,552.65
2018,11,28,13,0,779.0,95.0,2.2,18.7,475.0,730.22,575.13
2018,11,28,13,15,561.5,128.0,2.35,18.6,396.5,605.81,483.86
2018,11,28,13,30,344.0,161.0,2.5,18.5,318.0,457.79,369.65
2018,11,28,13,45,259.0,163.0,2.65,18.4,277.5,395.2,320.8
2018,11,28,14,0,174.0,165.0,2.8,18.3,237.0,321.22,261.42
2018,11,28,14,15,198.5,147.5,2.85,18.1,223.0,329.72,269.64
2018,11,28,14,30,223.0,130.0,2.9,17.9,209.0,324.06,266.26
2018,11,28,14,45,248.5,117.5,2.95,17.75,197.0,323.62,266.7
2018,11,28,15,0,274.0,105.0,3.0,17.6,185.0,321.1,265.02
2018,11,28,15,15,281.0,89.5,3.0,17.6,161.0,300.27,247.54
2018,11,28,15,30,288.0,74.0,3.0,17.6,137.0,289.92,237.53
2018,11,28,15,45,240.5,61.5,2.75,16.9,106.0,238.66,193.41
2018,11,28,16,0,193.0,49.0,2.5,16.2,75.0,190.48,150.74
2018,11,28,16,15,129.5,34.5,2.5,15.85,49.0,124.63,89.44
2018,11,28,16,30,66.0,20.0,2.5,15.5,23.0,63.54,0.0
2018,11,28,16,45,33.0,10.0,2.5,15.15,11.5,23.14,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,13.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.55,14.05,2.5,2.38,0.0
2018,11,29,7,30,0.0,5.0,5.6,14.1,5.0,4.62,0.0
2018,11,29,7,45,0.0,15.0,5.7,14.2,15.0,13.9,5.65
2018,11,29,8,0,0.0,25.0,5.8,14.3,25.0,23.19,13.8
2018,11,29,8,15,8.0,47.5,5.8,14.3,49.5,45.17,32.31
2018,11,29,8,30,16.0,70.0,5.8,14.3,74.0,68.37,51.95
2018,11,29,8,45,47.5,75.5,5.85,14.35,89.5,82.6,63.23
2018,11,29,9,0,79.0,81.0,5.9,14.4,105.0,101.87,79.22
2018,11,29,9,15,52.0,66.5,5.8,14.4,83.0,83.02,64.37
2018,11,29,9,30,25.0,52.0,5.7,14.4,61.0,59.05,44.61
2018,11,29,9,45,14.0,53.0,5.6,14.4,58.0,56.34,42.45
2018,11,29,10,0,3.0,54.0,5.5,14.4,55.0,51.66,38.42
2018,11,29,10,15,14.0,78.0,5.45,14.4,84.5,81.93,64.12
2018,11,29,10,30,25.0,102.0,5.4,14.4,114.0,112.61,90.04
2018,11,29,10,45,32.5,127.0,5.3,14.45,143.0,143.54,115.93
2018,11,29,11,0,40.0,152.0,5.2,14.5,172.0,175.61,142.59
2018,11,29,11,15,81.5,165.5,5.2,14.6,207.0,219.17,179.41
2018,11,29,11,30,123.0,179.0,5.2,14.7,242.0,273.91,225.1
2018,11,29,11,45,91.5,180.5,5.15,14.75,227.5,257.27,210.67
2018,11,29,12,0,60.0,182.0,5.1,14.8,213.0,229.23,186.95
2018,11,29,12,15,65.0,178.5,5.05,14.85,211.5,231.02,188.69
2018,11,29,12,30,70.0,175.0,5.0,14.9,210.0,232.74,190.37
2018,11,29,12,45,168.5,188.0,4.9,14.9,270.5,336.21,277.41
2018,11,29,13,0,267.0,201.0,4.8,14.9,331.0,442.48,364.64
2018,11,29,13,15,260.5,169.5,4.7,14.9,292.0,402.16,332.81
2018,11,29,13,30,254.0,138.0,4.6,14.9,253.0,360.2,299.86
2018,11,29,13,45,341.5,135.0,4.45,14.9,280.5,437.36,363.87
2018,11,29,14,0,429.0,132.0,4.3,14.9,308.0,497.38,413.03
2018,11,29,14,15,523.5,106.5,4.05,14.8,304.0,536.42,445.45
2018,11,29,14,30,618.0,81.0,3.8,14.7,300.0,565.5,469.72
2018,11,29,14,45,467.5,91.5,3.6,14.65,247.0,455.54,379.85
2018,11,29,15,0,317.0,102.0,3.4,14.6,194.0,358.12,298.51
2018,11,29,15,15,223.0,91.0,3.4,14.6,151.0,265.04,220.66
2018,11,29,15,30,129.0,80.0,3.4,14.6,108.0,179.35,147.37
2018,11,29,15,45,74.0,64.0,2.6,14.05,79.5,125.59,100.7
2018,11,29,16,0,19.0,48.0,1.8,13.5,51.0,67.0,50.06
2018,11,29,16,15,15.5,31.5,1.8,13.35,33.5,45.41,29.28
2018,11,29,16,30,12.0,15.0,1.8,13.2,16.0,20.57,0.0
2018,11,29,16,45,6.0,7.5,1.75,13.05,8.0,9.62,0.0
2018,11,29,17,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.55,9.2,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.5,9.2,1.0,0.0,0.0
2018,11,30,7,15,28.5,12.5,1.75,9.9,14.0,11.91,0.0
2018,11,30,7,30,42.0,24.0,2.0,10.6,27.0,20.82,6.74
2018,11,30,7,45,65.0,40.5,2.25,11.3,49.0,36.47,23.22
2018,11,30,8,0,88.0,57.0,2.5,12.0,71.0,58.06,39.93
2018,11,30,8,15,124.5,73.0,2.7,12.35,99.0,83.91,60.18
2018,11,30,8,30,161.0,89.0,2.9,12.7,127.0,114.85,85.52
2018,11,30,8,45,249.0,97.5,3.1,13.1,168.0,154.93,117.44
2018,11,30,9,0,337.0,106.0,3.3,13.5,209.0,206.56,160.14
2018,11,30,9,15,395.0,111.5,3.35,13.8,246.0,251.55,198.7
2018,11,30,9,30,453.0,117.0,3.4,14.1,283.0,301.52,241.38
2018,11,30,9,45,573.5,106.0,3.4,14.45,334.5,369.79,298.16
2018,11,30,10,0,694.0,95.0,3.4,14.8,386.0,444.52,359.74
2018,11,30,10,15,688.0,101.5,3.4,15.05,404.0,479.19,388.98
2018,11,30,10,30,682.0,108.0,3.4,15.3,422.0,511.59,415.75
2018,11,30,10,45,748.5,98.5,3.35,15.55,455.0,567.82,460.84
2018,11,30,11,0,815.0,89.0,3.3,15.8,488.0,624.39,505.31
2018,11,30,11,15,823.0,89.0,3.35,15.95,499.5,655.35,529.59
2018,11,30,11,30,831.0,89.0,3.4,16.1,511.0,683.96,551.89
2018,11,30,11,45,844.5,86.5,3.45,16.25,517.0,711.13,571.98
2018,11,30,12,0,858.0,84.0,3.5,16.4,523.0,735.75,590.01
2018,11,30,12,15,858.0,83.0,3.5,16.4,518.5,749.31,600.01
2018,11,30,12,30,858.0,82.0,3.5,16.4,514.0,759.65,607.81
2018,11,30,12,45,854.0,80.5,3.55,16.45,502.0,763.05,610.75
2018,11,30,13,0,850.0,79.0,3.6,16.5,490.0,763.12,611.39
2018,11,30,13,15,841.0,77.0,3.55,16.4,470.5,755.42,606.31
2018,11,30,13,30,832.0,75.0,3.5,16.3,451.0,744.49,598.95
2018,11,30,13,45,819.0,73.5,3.4,16.25,425.5,728.0,587.18
2018,11,30,14,0,806.0,72.0,3.3,16.2,400.0,708.6,573.24
2018,11,30,14,15,786.0,69.0,3.2,16.0,368.0,679.49,552.17
2018,11,30,14,30,766.0,66.0,3.1,15.8,336.0,648.07,529.1
2018,11,30,14,45,737.0,62.5,3.0,15.65,299.5,607.76,498.62
2018,11,30,15,0,708.0,59.0,2.9,15.5,263.0,566.13,465.98
2018,11,30,15,15,662.0,55.0,2.9,15.5,223.5,512.0,421.75
2018,11,30,15,30,616.0,51.0,2.9,15.5,184.0,463.51,380.27
2018,11,30,15,45,545.5,45.0,2.15,14.25,143.5,395.02,321.4
2018,11,30,16,0,475.0,39.0,1.4,13.0,103.0,329.97,262.86
2018,11,30,16,15,349.5,30.5,1.35,12.35,68.0,239.15,174.46
2018,11,30,16,30,224.0,22.0,1.3,11.7,33.0,142.79,0.0
2018,11,30,16,45,112.0,11.0,1.25,11.05,16.5,56.65,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,2.5,11.05,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,2.4,11.0,1.0,0.0,0.0
2018,12,1,7,15,6.5,4.0,2.55,11.3,4.5,3.81,0.0
2018,12,1,7,30,12.0,7.0,2.7,11.6,8.0,6.59,0.0
2018,12,1,7,45,29.0,12.0,2.85,11.95,16.0,11.07,2.97
2018,12,1,8,0,46.0,17.0,3.0,12.3,24.0,19.1,8.74
2018,12,1,8,15,60.0,21.0,2.95,12.45,33.0,27.77,15.42
2018,12,1,8,30,74.0,25.0,2.9,12.6,42.0,37.97,23.89
2018,12,1,8,45,37.0,32.5,2.85,12.75,41.0,40.21,27.72
2018,12,1,9,0,0.0,40.0,2.8,12.9,40.0,37.14,26.39
2018,12,1,9,15,0.0,60.0,3.0,13.0,60.0,55.79,42.37
2018,12,1,9,30,0.0,80.0,3.2,13.1,80.0,74.58,58.31
2018,12,1,9,45,4.0,86.5,3.4,13.25,88.0,82.49,64.89
2018,12,1,10,0,8.0,93.0,3.6,13.4,96.0,90.79,71.81
2018,12,1,10,15,5.5,96.0,3.8,13.5,98.0,92.68,73.28
2018,12,1,10,30,3.0,99.0,4.0,13.6,100.0,94.37,74.56
2018,12,1,10,45,270.5,118.5,4.2,13.7,250.0,297.35,247.04
2018,12,1,11,0,538.0,138.0,4.4,13.8,400.0,498.11,411.5
2018,12,1,11,15,352.0,128.0,4.5,13.95,301.0,382.47,317.2
2018,12,1,11,30,166.0,118.0,4.6,14.1,202.0,244.5,202.51
2018,12,1,11,45,125.5,120.0,4.65,14.3,183.5,214.79,177.48
2018,12,1,12,0,85.0,122.0,4.7,14.5,165.0,190.69,156.55
2018,12,1,12,15,398.0,119.5,4.7,14.5,319.5,444.05,370.09
2018,12,1,12,30,711.0,117.0,4.7,14.5,474.0,690.82,566.95
2018,12,1,12,45,655.0,121.0,4.75,14.5,444.0,660.25,542.52
2018,12,1,13,0,599.0,125.0,4.8,14.5,414.0,626.33,516.31
2018,12,1,13,15,687.5,108.0,4.7,14.45,427.0,676.71,556.58
2018,12,1,13,30,776.0,91.0,4.6,14.4,440.0,719.2,589.4
2018,12,1,13,45,766.5,88.0,4.55,14.35,416.0,708.25,581.4
2018,12,1,14,0,757.0,85.0,4.5,14.3,392.0,690.53,568.48
2018,12,1,14,15,729.5,83.0,4.4,14.15,360.0,658.23,544.16
2018,12,1,14,30,702.0,81.0,4.3,14.0,328.0,624.04,518.12
2018,12,1,14,45,661.5,78.5,4.2,13.8,291.0,578.66,482.16
2018,12,1,15,0,621.0,76.0,4.1,13.6,254.0,532.6,444.55
2018,12,1,15,15,569.5,70.0,4.1,13.6,214.5,475.21,396.72
2018,12,1,15,30,518.0,64.0,4.1,13.6,175.0,418.73,348.2
2018,12,1,15,45,431.0,57.0,3.4,12.8,135.5,342.08,281.85
2018,12,1,16,0,344.0,50.0,2.7,12.0,96.0,272.86,219.79
2018,12,1,16,15,227.0,37.0,2.5,11.65,62.5,187.96,137.07
2018,12,1,16,30,110.0,24.0,2.3,11.3,29.0,95.95,0.0
2018,12,1,16,45,55.0,12.0,2.1,10.9,14.5,34.1,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,5.8,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,5.8,2.0,0.0,0.0
2018,12,2,7,15,161.0,14.0,0.55,6.3,23.0,13.34,0.0
2018,12,2,7,30,297.0,25.0,0.5,6.8,44.0,20.89,4.19
2018,12,2,7,45,372.0,34.0,0.5,7.3,77.0,34.57,18.39
2018,12,2,8,0,447.0,43.0,0.5,7.8,110.0,71.84,38.89
2018,12,2,8,15,566.5,46.0,0.45,8.35,157.5,117.31,69.51
2018,12,2,8,30,686.0,49.0,0.4,8.9,205.0,176.47,115.66
2018,12,2,8,45,728.0,52.0,0.3,9.45,245.0,227.99,160.91
2018,12,2,9,0,770.0,55.0,0.2,10.0,285.0,282.86,209.2
2018,12,2,9,15,795.5,57.5,0.35,10.4,321.0,334.57,255.83
2018,12,2,9,30,821.0,60.0,0.5,10.8,357.0,387.24,302.4
2018,12,2,9,45,838.0,62.5,0.65,11.2,388.0,436.85,345.58
2018,12,2,10,0,855.0,65.0,0.8,11.6,419.0,486.03,387.29
2018,12,2,10,15,867.5,67.0,0.8,11.8,444.0,529.71,422.97
2018,12,2,10,30,880.0,69.0,0.8,12.0,469.0,573.45,457.61
2018,12,2,10,45,887.0,69.5,0.85,12.2,486.0,610.64,486.96
2018,12,2,11,0,894.0,70.0,0.9,12.4,503.0,645.59,514.06
2018,12,2,11,15,898.5,70.0,0.9,12.75,513.5,675.91,536.41
2018,12,2,11,30,903.0,70.0,0.9,13.1,524.0,703.48,555.54
2018,12,2,11,45,905.0,70.5,0.95,13.45,527.5,726.99,571.77
2018,12,2,12,0,907.0,71.0,1.0,13.8,531.0,747.42,585.87
2018,12,2,12,15,905.5,70.5,1.1,14.0,526.5,760.86,596.08
2018,12,2,12,30,904.0,70.0,1.2,14.2,522.0,770.94,604.08
2018,12,2,12,45,899.5,69.0,1.3,14.35,510.0,774.74,607.88
2018,12,2,13,0,895.0,68.0,1.4,14.5,498.0,775.09,609.38
2018,12,2,13,15,885.0,67.5,1.4,14.45,478.5,768.45,605.37
2018,12,2,13,30,875.0,67.0,1.4,14.4,459.0,758.52,599.16
2018,12,2,13,45,860.5,66.0,1.4,14.35,433.0,741.4,587.84
2018,12,2,14,0,846.0,65.0,1.4,14.3,407.0,727.54,578.91
2018,12,2,14,15,739.0,75.0,1.3,14.1,356.5,650.32,522.61
2018,12,2,14,30,632.0,85.0,1.2,13.9,306.0,578.2,469.08
2018,12,2,14,45,435.5,96.5,1.15,13.65,241.0,438.48,359.99
2018,12,2,15,0,239.0,108.0,1.1,13.4,176.0,301.27,248.85
2018,12,2,15,15,190.5,94.5,1.1,13.4,143.5,249.05,205.83
2018,12,2,15,30,142.0,81.0,1.1,13.4,111.0,189.0,155.08
2018,12,2,15,45,115.5,64.0,0.95,12.25,85.0,149.78,121.45
2018,12,2,16,0,89.0,47.0,0.8,11.1,59.0,111.67,87.85
2018,12,2,16,15,146.5,33.0,0.9,10.55,44.0,141.82,102.41
2018,12,2,16,30,204.0,19.0,1.0,10.0,29.0,131.25,0.0
2018,12,2,16,45,102.0,9.5,1.05,9.4,14.5,51.09,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.25,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.3,2.0,0.0,0.0
2018,12,3,7,15,34.0,12.5,1.35,4.25,13.5,11.91,0.0
2018,12,3,7,30,45.0,22.0,1.5,5.2,25.0,19.1,1.68
2018,12,3,7,45,79.0,37.5,1.65,6.15,47.5,33.47,20.98
2018,12,3,8,0,113.0,53.0,1.8,7.1,70.0,55.22,37.37
2018,12,3,8,15,146.5,68.5,1.8,7.75,97.5,81.91,58.44
2018,12,3,8,30,180.0,84.0,1.8,8.4,125.0,112.41,83.75
2018,12,3,8,45,351.0,83.5,1.85,9.05,181.5,165.58,124.02
2018,12,3,9,0,522.0,83.0,1.9,9.7,238.0,236.9,181.61
2018,12,3,9,15,656.0,74.0,1.95,10.45,293.0,301.89,236.09
2018,12,3,9,30,790.0,65.0,2.0,11.2,348.0,378.45,300.22
2018,12,3,9,45,774.5,73.0,2.05,11.95,370.5,418.37,335.8
2018,12,3,10,0,759.0,81.0,2.1,12.7,393.0,455.15,367.61
2018,12,3,10,15,808.0,76.0,2.1,12.9,426.0,508.45,411.85
2018,12,3,10,30,857.0,71.0,2.1,13.1,459.0,563.15,456.11
2018,12,3,10,45,861.0,73.0,2.1,13.3,475.5,599.94,485.5
2018,12,3,11,0,865.0,75.0,2.1,13.5,492.0,634.4,512.53
2018,12,3,11,15,654.5,124.5,2.15,13.65,444.0,580.3,469.77
2018,12,3,11,30,444.0,174.0,2.2,13.8,396.0,505.53,410.3
2018,12,3,11,45,395.0,187.0,2.2,13.95,385.5,497.84,404.15
2018,12,3,12,0,346.0,200.0,2.2,14.1,375.0,476.65,387.13
2018,12,3,12,15,525.0,157.5,2.2,14.2,420.5,580.15,470.49
2018,12,3,12,30,704.0,115.0,2.2,14.3,466.0,680.55,548.53
2018,12,3,12,45,784.0,95.0,2.15,14.4,477.0,722.07,578.25
2018,12,3,13,0,864.0,75.0,2.1,14.5,488.0,764.55,608.88
2018,12,3,13,15,730.5,98.5,2.05,14.5,438.5,696.06,558.41
2018,12,3,13,30,597.0,122.0,2.0,14.5,389.0,620.85,502.35
2018,12,3,13,45,604.0,113.0,1.95,14.5,369.5,613.13,497.72
2018,12,3,14,0,611.0,104.0,1.9,14.5,350.0,602.72,490.4
2018,12,3,14,15,405.5,105.0,1.7,14.25,263.0,440.45,362.69
2018,12,3,14,30,200.0,106.0,1.5,14.0,176.0,275.82,228.72
2018,12,3,14,45,121.0,96.5,1.3,13.75,137.5,195.62,162.09
2018,12,3,15,0,42.0,87.0,1.1,13.5,99.0,120.52,97.82
2018,12,3,15,15,46.0,80.5,1.1,13.5,92.0,116.76,94.65
2018,12,3,15,30,50.0,74.0,1.1,13.5,85.0,113.48,91.37
2018,12,3,15,45,26.0,53.0,1.15,12.25,58.5,73.07,56.61
2018,12,3,16,0,2.0,32.0,1.2,11.0,32.0,30.87,20.23
2018,12,3,16,15,10.0,21.0,1.25,10.65,21.5,25.67,14.06
2018,12,3,16,30,18.0,10.0,1.3,10.3,11.0,19.95,0.0
2018,12,3,16,45,9.0,5.0,1.35,9.95,5.5,8.47,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.5,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.5,2.0,0.0,0.0
2018,12,4,7,15,17.0,5.5,2.15,7.9,5.5,5.24,0.0
2018,12,4,7,30,17.0,8.0,2.3,8.3,9.0,7.48,0.0
2018,12,4,7,45,8.5,11.0,2.5,8.7,11.5,10.43,2.69
2018,12,4,8,0,0.0,14.0,2.7,9.1,14.0,12.97,5.37
2018,12,4,8,15,0.0,18.0,2.7,9.65,18.0,16.68,8.73
2018,12,4,8,30,0.0,22.0,2.7,10.2,22.0,20.39,12.05
2018,12,4,8,45,4.5,45.0,2.75,10.7,46.5,42.85,31.38
2018,12,4,9,0,9.0,68.0,2.8,11.2,71.0,65.85,51.08
2018,12,4,9,15,39.5,105.0,2.85,11.8,119.0,113.28,90.88
2018,12,4,9,30,70.0,142.0,2.9,12.4,167.0,163.85,133.03
2018,12,4,9,45,37.0,129.5,2.95,13.0,143.0,141.01,114.05
2018,12,4,10,0,4.0,117.0,3.0,13.6,119.0,112.05,89.56
2018,12,4,10,15,2.0,108.0,3.0,14.0,109.0,102.47,81.31
2018,12,4,10,30,0.0,99.0,3.0,14.4,99.0,92.72,72.9
2018,12,4,10,45,0.0,104.5,3.05,14.8,104.5,98.05,77.17
2018,12,4,11,0,0.0,110.0,3.1,15.2,110.0,103.43,81.44
2018,12,4,11,15,0.0,113.5,3.1,15.4,113.5,106.9,84.19
2018,12,4,11,30,0.0,117.0,3.1,15.6,117.0,110.41,86.98
2018,12,4,11,45,0.0,116.5,3.05,15.85,116.5,110.0,86.52
2018,12,4,12,0,0.0,116.0,3.0,16.1,116.0,109.6,86.1
2018,12,4,12,15,0.0,111.0,2.75,16.05,111.0,104.73,82.08
2018,12,4,12,30,0.0,106.0,2.5,16.0,106.0,99.86,78.09
2018,12,4,12,45,0.0,102.0,2.2,15.95,102.0,96.0,74.94
2018,12,4,13,0,0.0,98.0,1.9,15.9,98.0,92.14,71.81
2018,12,4,13,15,0.0,93.0,1.75,15.7,93.0,87.29,67.9
2018,12,4,13,30,0.0,88.0,1.6,15.5,88.0,82.45,64.0
2018,12,4,13,45,0.0,84.5,1.4,15.3,84.5,79.13,61.36
2018,12,4,14,0,0.0,81.0,1.2,15.1,81.0,75.84,58.74
2018,12,4,14,15,0.0,78.5,1.25,14.65,78.5,73.63,57.07
2018,12,4,14,30,0.0,76.0,1.3,14.2,76.0,71.52,55.46
2018,12,4,14,45,0.0,68.5,1.35,13.8,68.5,64.25,49.42
2018,12,4,15,0,0.0,61.0,1.4,13.4,61.0,57.01,43.32
2018,12,4,15,15,0.0,50.0,1.4,13.4,50.0,46.47,34.24
2018,12,4,15,30,0.0,39.0,1.4,13.4,39.0,36.22,25.33
2018,12,4,15,45,0.0,31.0,1.5,12.4,31.0,28.77,18.83
2018,12,4,16,0,0.0,23.0,1.6,11.4,23.0,21.34,12.21
2018,12,4,16,15,9.0,16.0,1.6,11.05,16.5,19.49,9.27
2018,12,4,16,30,18.0,9.0,1.6,10.7,10.0,18.57,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.3,5.0,8.0,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,7,15,51.0,6.5,1.7,10.25,9.5,6.2,0.0
2018,12,5,7,30,102.0,13.0,1.8,10.5,19.0,10.1,0.0
2018,12,5,7,45,102.5,12.5,1.85,10.7,23.0,10.1,1.69
2018,12,5,8,0,103.0,12.0,1.9,10.9,27.0,17.22,5.26
2018,12,5,8,15,51.5,13.5,2.0,11.2,21.0,19.07,8.41
2018,12,5,8,30,0.0,15.0,2.1,11.5,15.0,13.89,6.36
2018,12,5,8,45,0.0,40.5,2.15,11.8,40.5,37.61,26.89
2018,12,5,9,0,0.0,66.0,2.2,12.1,66.0,61.42,47.35
2018,12,5,9,15,1.0,82.0,2.25,12.6,82.5,76.83,60.38
2018,12,5,9,30,2.0,98.0,2.3,13.1,99.0,92.52,73.5
2018,12,5,9,45,3.0,101.0,2.3,13.55,102.5,95.95,76.16
2018,12,5,10,0,4.0,104.0,2.3,14.0,106.0,99.46,78.89
2018,12,5,10,15,25.0,134.5,2.3,14.4,146.0,143.88,115.88
2018,12,5,10,30,46.0,165.0,2.3,14.8,186.0,188.41,152.46
2018,12,5,10,45,83.5,184.5,2.25,15.2,224.0,233.39,189.24
2018,12,5,11,0,121.0,204.0,2.2,15.6,262.0,288.92,233.98
2018,12,5,11,15,199.5,206.0,2.15,15.75,304.0,347.45,281.61
2018,12,5,11,30,278.0,208.0,2.1,15.9,346.0,419.04,338.63
2018,12,5,11,45,220.0,212.0,2.0,16.1,321.5,381.86,308.16
2018,12,5,12,0,162.0,216.0,1.9,16.3,297.0,350.87,282.64
2018,12,5,12,15,160.5,214.5,1.8,16.4,294.5,352.61,284.07
2018,12,5,12,30,159.0,213.0,1.7,16.5,292.0,353.81,284.9
2018,12,5,12,45,171.0,208.0,1.6,16.55,291.0,360.54,290.5
2018,12,5,13,0,183.0,203.0,1.5,16.6,290.0,366.84,295.72
2018,12,5,13,15,121.5,188.0,1.4,16.45,245.0,304.38,245.6
2018,12,5,13,30,60.0,173.0,1.3,16.3,200.0,229.81,185.26
2018,12,5,13,45,92.0,161.5,1.2,16.1,200.0,241.8,196.51
2018,12,5,14,0,124.0,150.0,1.1,15.9,200.0,264.38,215.69
2018,12,5,14,15,96.5,141.0,1.05,15.65,178.0,234.03,190.81
2018,12,5,14,30,69.0,132.0,1.0,15.4,156.0,193.28,157.48
2018,12,5,14,45,34.5,99.5,0.95,15.15,111.5,129.52,104.49
2018,12,5,15,0,0.0,67.0,0.9,14.9,67.0,63.49,48.44
2018,12,5,15,15,0.0,53.0,0.9,14.9,53.0,49.28,36.41
2018,12,5,15,30,0.0,39.0,0.9,14.9,39.0,36.22,25.17
2018,12,5,15,45,0.0,31.0,0.85,14.1,31.0,28.77,18.7
2018,12,5,16,0,0.0,23.0,0.8,13.3,23.0,21.34,12.11
2018,12,5,16,15,5.0,16.5,0.9,12.9,16.5,17.98,7.99
2018,12,5,16,30,10.0,10.0,1.0,12.5,10.0,13.93,0.0
2018,12,5,16,45,5.0,5.0,1.05,12.05,5.0,6.83,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,7,15,115.0,10.5,1.2,8.1,17.0,10.01,0.0
2018,12,6,7,30,230.0,21.0,1.4,8.7,34.0,17.42,0.0
2018,12,6,7,45,322.0,29.5,1.65,9.3,64.5,26.29,16.06
2018,12,6,8,0,414.0,38.0,1.9,9.9,95.0,60.61,31.16
2018,12,6,8,15,275.5,54.0,1.9,10.4,97.5,83.35,53.28
2018,12,6,8,30,137.0,70.0,1.9,10.9,100.0,90.53,66.07
2018,12,6,8,45,89.5,89.5,1.9,11.45,110.5,105.81,81.82
2018,12,6,9,0,42.0,109.0,1.9,12.0,121.0,115.06,91.7
2018,12,6,9,15,193.5,116.0,1.85,12.55,182.5,180.12,143.32
2018,12,6,9,30,345.0,123.0,1.8,13.1,244.0,259.73,207.74
2018,12,6,9,45,571.5,96.0,1.8,13.65,317.5,350.26,280.67
2018,12,6,10,0,798.0,69.0,1.8,14.2,391.0,455.37,364.85
2018,12,6,10,15,811.0,71.0,1.75,14.65,415.5,498.9,400.25
2018,12,6,10,30,824.0,73.0,1.7,15.1,440.0,541.29,434.02
2018,12,6,10,45,832.0,74.0,1.6,15.55,457.5,578.25,462.41
2018,12,6,11,0,840.0,75.0,1.5,16.0,475.0,613.24,488.41
2018,12,6,11,15,845.0,76.0,1.45,16.3,486.0,644.11,511.24
2018,12,6,11,30,850.0,77.0,1.4,16.6,497.0,672.47,531.71
2018,12,6,11,45,851.5,77.5,1.3,16.95,500.5,695.16,546.26
2018,12,6,12,0,853.0,78.0,1.2,17.3,504.0,714.9,558.37
2018,12,6,12,15,851.5,78.0,1.2,17.4,500.5,728.82,567.9
2018,12,6,12,30,850.0,78.0,1.2,17.5,497.0,739.55,575.32
2018,12,6,12,45,844.0,77.5,1.2,17.65,485.5,743.06,577.68
2018,12,6,13,0,838.0,77.0,1.2,17.8,474.0,743.28,577.92
2018,12,6,13,15,828.5,76.0,1.25,17.8,455.5,736.99,574.59
2018,12,6,13,30,819.0,75.0,1.3,17.8,437.0,727.53,569.12
2018,12,6,13,45,804.5,73.0,1.35,17.8,412.0,710.04,557.92
2018,12,6,14,0,790.0,71.0,1.4,17.8,387.0,689.7,544.64
2018,12,6,14,15,769.0,68.5,1.4,17.65,356.0,661.37,525.2
2018,12,6,14,30,748.0,66.0,1.4,17.5,325.0,630.8,503.83
2018,12,6,14,45,717.5,63.0,1.35,17.3,289.5,591.11,474.85
2018,12,6,15,0,687.0,60.0,1.3,17.1,254.0,550.15,443.49
2018,12,6,15,15,641.5,55.5,1.3,17.1,215.5,501.77,404.83
2018,12,6,15,30,596.0,51.0,1.3,17.1,177.0,449.65,361.91
2018,12,6,15,45,525.5,44.5,1.0,15.85,137.5,381.8,305.35
2018,12,6,16,0,455.0,38.0,0.7,14.6,98.0,317.44,248.96
2018,12,6,16,15,334.5,29.5,0.75,14.25,64.5,230.49,163.27
2018,12,6,16,30,214.0,21.0,0.8,13.9,31.0,136.62,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.6,15.5,54.16,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,7,15,56.5,10.0,0.75,8.35,13.0,9.53,0.0
2018,12,7,7,30,113.0,20.0,0.8,8.7,26.0,15.85,0.0
2018,12,7,7,45,151.0,33.5,0.8,9.0,49.5,27.28,16.68
2018,12,7,8,0,189.0,47.0,0.8,9.3,73.0,52.98,32.66
2018,12,7,8,15,320.5,55.5,1.0,9.8,117.0,89.3,56.44
2018,12,7,8,30,452.0,64.0,1.2,10.3,161.0,141.25,95.32
2018,12,7,8,45,440.5,76.0,1.35,10.8,186.0,175.08,126.99
2018,12,7,9,0,429.0,88.0,1.5,11.3,211.0,208.74,158.82
2018,12,7,9,15,420.5,101.5,1.4,11.7,235.0,243.18,190.5
2018,12,7,9,30,412.0,115.0,1.3,12.1,259.0,276.2,220.08
2018,12,7,9,45,412.0,127.0,1.25,12.5,281.5,309.88,249.18
2018,12,7,10,0,412.0,139.0,1.2,12.9,304.0,342.79,276.76
2018,12,7,10,15,426.5,146.0,1.05,13.6,326.0,377.12,304.04
2018,12,7,10,30,441.0,153.0,0.9,14.3,348.0,411.56,330.45
2018,12,7,10,45,479.0,150.5,0.8,15.0,370.5,449.66,359.32
2018,12,7,11,0,517.0,148.0,0.7,15.7,393.0,488.76,388.12
2018,12,7,11,15,664.0,117.0,0.65,16.25,439.0,572.74,451.16
2018,12,7,11,30,811.0,86.0,0.6,16.8,485.0,654.8,510.57
2018,12,7,11,45,842.0,80.5,0.55,17.35,497.5,690.43,533.57
2018,12,7,12,0,873.0,75.0,0.5,17.9,510.0,719.25,551.27
2018,12,7,12,15,872.5,74.5,0.6,18.1,506.0,733.35,561.79
2018,12,7,12,30,872.0,74.0,0.7,18.3,502.0,744.25,570.41
2018,12,7,12,45,867.5,73.0,0.85,18.5,491.0,748.29,575.11
2018,12,7,13,0,863.0,72.0,1.0,18.7,480.0,754.98,581.73
2018,12,7,13,15,854.0,71.0,1.0,18.7,461.5,749.17,578.15
2018,12,7,13,30,845.0,70.0,1.0,18.7,443.0,740.1,572.54
2018,12,7,13,45,830.5,68.5,1.05,18.65,417.5,723.15,562.14
2018,12,7,14,0,816.0,67.0,1.1,18.6,392.0,703.28,549.64
2018,12,7,14,15,794.5,65.0,1.1,18.4,361.0,674.96,530.66
2018,12,7,14,30,773.0,63.0,1.1,18.2,330.0,644.36,509.73
2018,12,7,14,45,742.0,60.0,1.05,18.0,294.0,603.96,480.61
2018,12,7,15,0,711.0,57.0,1.0,17.8,258.0,562.26,449.3
2018,12,7,15,15,666.5,53.0,1.0,17.8,219.0,509.83,408.22
2018,12,7,15,30,622.0,49.0,1.0,17.8,180.0,457.56,365.7
2018,12,7,15,45,551.0,43.5,0.9,16.45,140.5,395.09,314.43
2018,12,7,16,0,480.0,38.0,0.8,15.1,101.0,330.83,258.99
2018,12,7,16,15,357.0,29.5,0.85,14.65,66.5,241.69,170.98
2018,12,7,16,30,234.0,21.0,0.9,14.2,32.0,145.75,0.0
2018,12,7,16,45,117.0,10.5,0.9,13.8,16.0,58.32,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
