Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,15,13.0,5.0,1.1,8.85,5.5,0.0,0.0
2018,12,18,7,30,26.0,10.0,1.1,9.5,11.0,9.53,0.0
2018,12,18,7,45,73.0,25.0,1.1,10.15,32.5,20.7,6.76
2018,12,18,8,0,120.0,40.0,1.1,10.8,54.0,39.3,23.71
2018,12,18,8,15,229.0,51.5,1.2,11.45,91.0,68.63,42.83
2018,12,18,8,30,338.0,63.0,1.3,12.1,128.0,110.44,73.03
2018,12,18,8,45,505.0,58.5,1.35,12.7,180.0,161.73,110.91
2018,12,18,9,0,672.0,54.0,1.4,13.3,232.0,228.86,164.46
2018,12,18,9,15,723.0,55.5,1.35,13.85,271.5,281.74,211.09
2018,12,18,9,30,774.0,57.0,1.3,14.4,311.0,338.33,260.27
2018,12,18,9,45,790.0,60.5,1.2,14.9,341.5,386.29,301.93
2018,12,18,10,0,806.0,64.0,1.1,15.4,372.0,433.98,341.91
2018,12,18,10,15,821.0,65.5,1.1,15.8,397.5,478.48,378.63
2018,12,18,10,30,836.0,67.0,1.1,16.2,423.0,522.04,413.51
2018,12,18,10,45,846.0,68.5,1.1,16.6,442.5,561.59,444.36
2018,12,18,11,0,856.0,70.0,1.1,17.0,462.0,599.36,473.04
2018,12,18,11,15,861.0,70.5,1.15,17.2,473.5,627.33,494.79
2018,12,18,11,30,866.0,71.0,1.2,17.4,485.0,655.89,516.56
2018,12,18,11,45,868.0,71.0,1.3,17.6,489.5,679.19,534.16
2018,12,18,12,0,870.0,71.0,1.4,17.8,494.0,699.59,549.02
2018,12,18,12,15,846.0,76.5,1.45,17.8,486.0,709.93,556.71
2018,12,18,12,30,822.0,82.0,1.5,17.8,478.0,711.73,558.5
2018,12,18,12,45,819.0,80.5,1.55,17.8,468.5,717.27,563.17
2018,12,18,13,0,816.0,79.0,1.6,17.8,459.0,719.65,565.65
2018,12,18,13,15,806.0,77.5,1.65,17.75,441.5,713.62,562.3
2018,12,18,13,30,796.0,76.0,1.7,17.7,424.0,704.49,556.85
2018,12,18,13,45,803.0,70.5,1.7,17.7,405.0,700.14,554.44
2018,12,18,14,0,810.0,65.0,1.7,17.7,386.0,692.54,549.62
2018,12,18,14,15,762.0,67.5,1.65,17.5,351.0,651.9,520.5
2018,12,18,14,30,714.0,70.0,1.6,17.3,316.0,609.5,489.89
2018,12,18,14,45,696.0,64.5,1.55,17.15,284.0,577.25,466.21
2018,12,18,15,0,678.0,59.0,1.5,17.0,252.0,543.22,439.76
2018,12,18,15,15,647.5,54.0,1.5,17.0,216.5,500.26,405.29
2018,12,18,15,30,617.0,49.0,1.5,17.0,181.0,456.72,368.99
2018,12,18,15,45,510.5,44.5,1.15,15.65,138.0,375.53,301.82
2018,12,18,16,0,404.0,40.0,0.8,14.3,95.0,294.88,233.2
2018,12,18,16,15,333.0,30.5,0.85,13.9,65.0,233.3,171.23
2018,12,18,16,30,262.0,21.0,0.9,13.5,35.0,163.52,0.0
2018,12,18,16,45,131.0,10.5,0.95,13.15,17.5,65.18,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,19,7,15,59.0,6.0,0.65,11.35,7.5,0.0,0.0
2018,12,19,7,30,118.0,12.0,0.6,11.6,15.0,11.44,0.0
2018,12,19,7,45,115.5,10.0,0.6,11.9,18.0,7.12,0.0
2018,12,19,8,0,113.0,8.0,0.6,12.2,21.0,10.44,0.33
2018,12,19,8,15,67.5,8.0,0.7,12.7,16.5,13.56,3.06
2018,12,19,8,30,22.0,8.0,0.8,13.2,12.0,10.94,2.73
2018,12,19,8,45,11.5,17.0,0.9,13.65,19.0,18.27,9.6
2018,12,19,9,0,1.0,26.0,1.0,14.1,26.0,24.36,15.29
2018,12,19,9,15,0.5,31.0,1.15,14.45,31.0,28.91,19.21
2018,12,19,9,30,0.0,36.0,1.3,14.8,36.0,33.42,23.03
2018,12,19,9,45,0.5,60.0,1.4,15.2,60.0,55.99,42.15
2018,12,19,10,0,1.0,84.0,1.5,15.6,84.0,78.88,61.28
2018,12,19,10,15,1.0,70.0,1.65,15.85,70.0,65.62,49.98
2018,12,19,10,30,1.0,56.0,1.8,16.1,56.0,52.59,38.94
2018,12,19,10,45,0.5,81.0,1.95,16.4,81.0,75.72,58.22
2018,12,19,11,0,0.0,106.0,2.1,16.7,106.0,99.65,77.95
2018,12,19,11,15,2.0,124.0,2.2,16.95,125.0,118.71,93.55
2018,12,19,11,30,4.0,142.0,2.3,17.2,144.0,138.27,109.47
2018,12,19,11,45,24.5,158.0,2.4,17.4,170.0,175.61,140.31
2018,12,19,12,0,45.0,174.0,2.5,17.6,196.0,208.83,167.56
2018,12,19,12,15,38.5,165.0,2.5,17.7,183.5,195.84,156.85
2018,12,19,12,30,32.0,156.0,2.5,17.8,171.0,182.48,145.94
2018,12,19,12,45,66.5,158.5,2.5,17.9,189.5,212.18,171.1
2018,12,19,13,0,101.0,161.0,2.5,18.0,208.0,253.22,205.06
2018,12,19,13,15,167.0,157.0,2.35,17.95,231.5,299.97,244.24
2018,12,19,13,30,233.0,153.0,2.2,17.9,255.0,358.28,291.81
2018,12,19,13,45,305.5,144.0,2.1,17.85,270.0,402.19,327.81
2018,12,19,14,0,378.0,135.0,2.0,17.8,285.0,457.33,371.72
2018,12,19,14,15,370.0,125.5,1.8,17.6,263.0,437.22,355.74
2018,12,19,14,30,362.0,116.0,1.6,17.4,241.0,415.84,338.99
2018,12,19,14,45,408.0,100.5,1.35,17.2,227.5,422.98,344.84
2018,12,19,15,0,454.0,85.0,1.1,17.0,214.0,426.33,346.79
2018,12,19,15,15,543.5,67.5,1.1,17.0,200.0,455.48,368.79
2018,12,19,15,30,633.0,50.0,1.1,17.0,186.0,468.07,376.33
2018,12,19,15,45,559.0,44.5,0.85,15.95,146.0,403.95,322.31
2018,12,19,16,0,485.0,39.0,0.6,14.9,106.0,338.03,265.34
2018,12,19,16,15,365.0,29.5,0.6,14.45,70.0,248.77,182.39
2018,12,19,16,30,245.0,20.0,0.6,14.0,34.0,155.64,0.0
2018,12,19,16,45,122.5,10.0,0.65,13.6,17.0,61.27,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,20,7,15,9.5,2.5,1.1,9.05,3.0,0.0,0.0
2018,12,20,7,30,19.0,5.0,1.2,9.2,6.0,4.77,0.0
2018,12,20,7,45,96.5,17.0,1.3,9.35,27.0,13.19,1.4
2018,12,20,8,0,174.0,29.0,1.4,9.5,48.0,30.38,15.46
2018,12,20,8,15,87.0,41.0,1.4,9.85,50.5,45.5,29.45
2018,12,20,8,30,0.0,53.0,1.4,10.2,53.0,49.07,36.52
2018,12,20,8,45,21.5,73.5,1.4,10.55,79.0,73.14,56.52
2018,12,20,9,0,43.0,94.0,1.4,10.9,105.0,99.63,78.65
2018,12,20,9,15,33.5,95.0,1.35,11.35,104.5,100.47,79.9
2018,12,20,9,30,24.0,96.0,1.3,11.8,104.0,100.12,79.92
2018,12,20,9,45,12.5,90.5,1.25,12.3,94.5,89.66,71.13
2018,12,20,10,0,1.0,85.0,1.2,12.8,85.0,79.84,62.72
2018,12,20,10,15,5.5,115.0,1.2,13.2,117.0,111.09,88.87
2018,12,20,10,30,10.0,145.0,1.2,13.6,149.0,143.41,115.46
2018,12,20,10,45,26.5,159.0,1.2,14.0,171.0,172.5,139.25
2018,12,20,11,0,43.0,173.0,1.2,14.4,193.0,198.73,160.52
2018,12,20,11,15,87.5,189.0,1.15,14.6,230.5,246.03,199.2
2018,12,20,11,30,132.0,205.0,1.1,14.8,268.0,304.75,246.22
2018,12,20,11,45,114.5,208.0,1.1,15.0,263.0,301.21,242.65
2018,12,20,12,0,97.0,211.0,1.1,15.2,258.0,286.99,231.04
2018,12,20,12,15,90.5,209.5,1.05,15.25,253.0,283.74,228.39
2018,12,20,12,30,84.0,208.0,1.0,15.3,248.0,280.1,225.37
2018,12,20,12,45,124.5,205.5,0.9,15.35,264.0,320.73,258.24
2018,12,20,13,0,165.0,203.0,0.8,15.4,280.0,351.15,282.54
2018,12,20,13,15,165.5,195.5,0.7,15.35,270.5,345.34,277.85
2018,12,20,13,30,166.0,188.0,0.6,15.3,261.0,338.95,272.96
2018,12,20,13,45,150.5,178.0,0.5,15.25,241.5,316.97,255.54
2018,12,20,14,0,135.0,168.0,0.4,15.2,222.0,294.67,237.88
2018,12,20,14,15,97.0,153.0,0.35,15.0,190.0,249.48,201.74
2018,12,20,14,30,59.0,138.0,0.3,14.8,158.0,193.86,156.77
2018,12,20,14,45,46.5,121.5,0.25,14.65,136.5,166.2,134.41
2018,12,20,15,0,34.0,105.0,0.2,14.5,115.0,138.83,111.78
2018,12,20,15,15,18.0,88.5,0.2,14.5,93.5,102.24,81.09
2018,12,20,15,30,2.0,72.0,0.2,14.5,72.0,74.75,57.61
2018,12,20,15,45,1.0,57.0,0.2,14.05,57.0,58.67,43.86
2018,12,20,16,0,0.0,42.0,0.2,13.6,42.0,42.38,29.67
2018,12,20,16,15,3.5,28.5,0.25,13.4,28.5,30.0,17.91
2018,12,20,16,30,7.0,15.0,0.3,13.2,15.0,17.92,0.0
2018,12,20,16,45,3.5,7.5,0.35,13.05,7.5,8.63,0.0
2018,12,20,17,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,21,7,15,70.0,6.5,0.6,12.25,8.5,0.0,0.0
2018,12,21,7,30,140.0,13.0,0.6,12.4,17.0,12.39,0.0
2018,12,21,7,45,284.5,23.0,0.55,12.6,48.0,18.8,3.6
2018,12,21,8,0,429.0,33.0,0.5,12.8,79.0,42.23,19.69
2018,12,21,8,15,487.5,39.5,0.65,13.1,113.5,79.59,41.5
2018,12,21,8,30,546.0,46.0,0.8,13.4,148.0,123.06,73.81
2018,12,21,8,45,489.0,56.0,0.95,13.7,163.0,153.14,103.47
2018,12,21,9,0,432.0,66.0,1.1,14.0,178.0,176.65,128.49
2018,12,21,9,15,247.0,95.0,1.15,14.3,161.0,168.98,130.35
2018,12,21,9,30,62.0,124.0,1.2,14.6,144.0,140.88,112.17
2018,12,21,9,45,52.0,129.0,1.25,14.85,147.0,145.37,116.37
2018,12,21,10,0,42.0,134.0,1.3,15.1,150.0,148.82,119.35
2018,12,21,10,15,34.0,146.0,1.4,15.35,159.5,159.47,128.07
2018,12,21,10,30,26.0,158.0,1.5,15.6,169.0,169.61,136.17
2018,12,21,10,45,50.5,171.5,1.65,15.9,194.0,199.13,160.35
2018,12,21,11,0,75.0,185.0,1.8,16.2,219.0,230.61,185.97
2018,12,21,11,15,163.0,186.5,1.85,16.4,263.5,298.23,241.44
2018,12,21,11,30,251.0,188.0,1.9,16.6,308.0,372.25,301.0
2018,12,21,11,45,348.5,164.5,1.95,16.8,333.0,420.22,340.22
2018,12,21,12,0,446.0,141.0,2.0,17.0,358.0,482.38,389.92
2018,12,21,12,15,247.0,167.0,2.05,17.05,287.0,367.48,297.4
2018,12,21,12,30,48.0,193.0,2.1,17.1,216.0,236.17,189.21
2018,12,21,12,45,45.5,181.5,2.15,17.2,203.0,222.91,179.08
2018,12,21,13,0,43.0,170.0,2.2,17.3,190.0,209.41,168.33
2018,12,21,13,15,30.0,161.5,2.2,17.2,175.0,191.34,153.58
2018,12,21,13,30,17.0,153.0,2.2,17.1,160.0,163.96,131.16
2018,12,21,13,45,157.0,146.5,2.2,17.0,209.0,282.55,231.71
2018,12,21,14,0,297.0,140.0,2.2,16.9,258.0,390.58,320.59
2018,12,21,14,15,240.5,139.0,2.1,16.7,230.0,347.3,284.85
2018,12,21,14,30,184.0,138.0,2.0,16.5,202.0,293.41,241.01
2018,12,21,14,45,249.0,119.5,1.9,16.25,196.5,325.32,268.27
2018,12,21,15,0,314.0,101.0,1.8,16.0,191.0,353.92,291.74
2018,12,21,15,15,291.5,88.5,1.8,16.0,162.5,317.54,261.32
2018,12,21,15,30,269.0,76.0,1.8,16.0,134.0,281.39,230.58
2018,12,21,15,45,233.0,61.5,1.35,14.4,104.5,235.3,191.51
2018,12,21,16,0,197.0,47.0,0.9,12.8,75.0,190.87,152.55
2018,12,21,16,15,149.5,33.5,0.95,12.3,50.5,144.4,107.52
2018,12,21,16,30,102.0,20.0,1.0,11.8,26.0,89.35,9.71
2018,12,21,16,45,51.0,10.0,1.05,11.35,13.0,31.2,0.0
2018,12,21,17,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,7,15,80.0,6.5,0.65,7.6,8.5,0.0,0.0
2018,12,22,7,30,160.0,13.0,0.7,7.9,17.0,12.39,0.0
2018,12,22,7,45,314.0,22.0,0.7,8.2,49.0,17.9,2.64
2018,12,22,8,0,468.0,31.0,0.7,8.5,81.0,42.39,19.77
2018,12,22,8,15,481.0,40.0,0.8,9.0,111.0,78.56,41.73
2018,12,22,8,30,494.0,49.0,0.9,9.5,141.0,117.62,72.65
2018,12,22,8,45,388.0,70.5,1.0,10.0,153.0,145.01,102.17
2018,12,22,9,0,282.0,92.0,1.1,10.5,165.0,160.02,121.28
2018,12,22,9,15,411.0,90.5,1.1,10.95,214.5,215.96,166.68
2018,12,22,9,30,540.0,89.0,1.1,11.4,264.0,284.08,222.8
2018,12,22,9,45,685.5,75.5,1.1,11.85,320.5,355.49,281.48
2018,12,22,10,0,831.0,62.0,1.1,12.3,377.0,437.71,348.24
2018,12,22,10,15,818.0,68.5,1.0,12.65,396.0,475.35,379.54
2018,12,22,10,30,805.0,75.0,0.9,13.0,415.0,509.87,407.35
2018,12,22,10,45,699.0,101.0,0.85,13.4,406.0,511.52,408.87
2018,12,22,11,0,593.0,127.0,0.8,13.8,397.0,502.37,401.53
2018,12,22,11,15,596.0,129.0,0.8,13.95,407.0,527.38,421.27
2018,12,22,11,30,599.0,131.0,0.8,14.1,417.0,550.61,438.96
2018,12,22,11,45,550.5,144.5,0.8,14.25,409.5,545.08,434.41
2018,12,22,12,0,502.0,158.0,0.8,14.4,402.0,540.18,430.27
2018,12,22,12,15,417.5,175.0,0.9,14.65,377.5,509.73,406.95
2018,12,22,12,30,333.0,192.0,1.0,14.9,353.0,464.52,372.34
2018,12,22,12,45,366.5,181.0,1.05,15.15,355.0,482.13,387.23
2018,12,22,13,0,400.0,170.0,1.1,15.4,357.0,510.95,409.71
2018,12,22,13,15,360.0,168.5,1.15,15.5,332.0,470.23,378.82
2018,12,22,13,30,320.0,167.0,1.2,15.6,307.0,440.41,356.13
2018,12,22,13,45,286.5,160.5,1.2,15.65,281.0,408.39,331.42
2018,12,22,14,0,253.0,154.0,1.2,15.7,255.0,375.77,305.92
2018,12,22,14,15,151.5,137.5,1.15,15.45,196.5,268.87,220.01
2018,12,22,14,30,50.0,121.0,1.1,15.2,138.0,165.33,134.2
2018,12,22,14,45,47.5,115.5,1.05,15.0,130.5,158.74,129.15
2018,12,22,15,0,45.0,110.0,1.0,14.8,123.0,152.77,124.13
2018,12,22,15,15,29.0,94.5,1.0,14.8,102.5,124.77,100.31
2018,12,22,15,30,13.0,79.0,1.0,14.8,82.0,90.37,70.94
2018,12,22,15,45,7.5,63.0,0.95,13.3,64.5,70.24,53.84
2018,12,22,16,0,2.0,47.0,0.9,11.8,47.0,50.17,36.43
2018,12,22,16,15,10.0,32.5,0.9,11.4,33.0,43.0,28.63
2018,12,22,16,30,18.0,18.0,0.9,11.0,19.0,27.42,0.93
2018,12,22,16,45,17.0,10.5,0.95,10.6,10.5,17.25,0.0
2018,12,22,17,0,16.0,3.0,1.0,10.2,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,10.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,7,15,36.0,5.0,0.5,9.35,6.0,0.0,0.0
2018,12,23,7,30,72.0,10.0,0.5,9.7,12.0,9.53,0.0
2018,12,23,7,45,145.0,23.5,0.45,10.05,36.0,18.57,2.16
2018,12,23,8,0,218.0,37.0,0.4,10.4,60.0,37.22,20.45
2018,12,23,8,15,269.5,49.0,0.4,10.85,90.0,67.2,40.37
2018,12,23,8,30,321.0,61.0,0.4,11.3,120.0,102.72,67.24
2018,12,23,8,45,355.0,71.5,0.4,11.75,151.0,138.86,97.41
2018,12,23,9,0,389.0,82.0,0.4,12.2,182.0,178.27,131.35
2018,12,23,9,15,423.0,89.0,0.5,12.7,213.0,217.31,165.41
2018,12,23,9,30,457.0,96.0,0.6,13.2,244.0,259.08,201.58
2018,12,23,9,45,350.5,123.5,0.65,13.65,243.5,268.71,213.09
2018,12,23,10,0,244.0,151.0,0.7,14.1,243.0,263.4,210.99
2018,12,23,10,15,231.5,161.5,0.95,14.65,254.0,280.66,225.97
2018,12,23,10,30,219.0,172.0,1.2,15.2,265.0,296.49,239.19
2018,12,23,10,45,374.0,155.0,1.45,15.7,322.0,382.42,308.81
2018,12,23,11,0,529.0,138.0,1.7,16.2,379.0,471.63,379.88
2018,12,23,11,15,646.5,114.0,1.75,16.4,416.5,542.39,435.42
2018,12,23,11,30,764.0,90.0,1.8,16.6,454.0,610.63,488.51
2018,12,23,11,45,690.5,105.0,1.85,16.75,437.0,600.72,480.46
2018,12,23,12,0,617.0,120.0,1.9,16.9,420.0,583.0,466.92
2018,12,23,12,15,478.0,151.5,1.95,17.0,383.5,526.59,422.86
2018,12,23,12,30,339.0,183.0,2.0,17.1,347.0,458.26,368.94
2018,12,23,12,45,343.5,181.5,2.0,17.15,345.0,465.54,375.37
2018,12,23,13,0,348.0,180.0,2.0,17.2,343.0,471.67,380.43
2018,12,23,13,15,334.0,173.5,2.0,17.15,325.5,456.7,369.23
2018,12,23,13,30,320.0,167.0,2.0,17.1,308.0,440.39,357.04
2018,12,23,13,45,418.5,142.0,2.0,17.0,316.0,497.39,403.64
2018,12,23,14,0,517.0,117.0,2.0,16.9,324.0,538.3,437.16
2018,12,23,14,15,333.0,123.0,1.95,16.65,252.5,407.8,333.43
2018,12,23,14,30,149.0,129.0,1.9,16.4,181.0,256.73,210.54
2018,12,23,14,45,175.5,116.5,1.8,16.15,171.5,270.7,223.07
2018,12,23,15,0,202.0,104.0,1.7,15.9,162.0,271.05,223.71
2018,12,23,15,15,185.0,93.0,1.7,15.9,140.5,243.58,200.48
2018,12,23,15,30,168.0,82.0,1.7,15.9,119.0,216.68,177.26
2018,12,23,15,45,194.0,64.5,1.3,14.35,98.5,205.79,167.73
2018,12,23,16,0,220.0,47.0,0.9,12.8,78.0,203.61,163.43
2018,12,23,16,15,152.5,34.0,0.9,12.35,52.0,146.63,110.27
2018,12,23,16,30,85.0,21.0,0.9,11.9,26.0,75.56,16.95
2018,12,23,16,45,54.0,12.0,0.95,11.5,14.0,34.53,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.1,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.0,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,24,7,15,21.5,4.5,1.3,9.9,5.0,0.0,0.0
2018,12,24,7,30,43.0,9.0,1.4,10.5,10.0,8.58,0.0
2018,12,24,7,45,36.5,20.0,1.45,11.1,22.0,17.56,0.98
2018,12,24,8,0,30.0,31.0,1.5,11.7,34.0,29.01,17.11
2018,12,24,8,15,23.0,47.0,1.7,12.05,50.0,44.95,31.21
2018,12,24,8,30,16.0,63.0,1.9,12.4,66.0,60.51,45.08
2018,12,24,8,45,60.0,80.5,2.05,12.8,95.5,86.73,65.85
2018,12,24,9,0,104.0,98.0,2.2,13.2,125.0,119.58,92.62
2018,12,24,9,15,66.5,98.0,2.3,13.6,116.0,112.82,88.76
2018,12,24,9,30,29.0,98.0,2.4,14.0,107.0,103.6,82.13
2018,12,24,9,45,24.5,98.5,2.5,14.4,107.0,104.01,82.58
2018,12,24,10,0,20.0,99.0,2.6,14.8,107.0,103.89,82.45
2018,12,24,10,15,64.0,138.0,2.7,15.15,165.0,165.45,133.7
2018,12,24,10,30,108.0,177.0,2.8,15.5,223.0,237.76,192.99
2018,12,24,10,45,85.0,152.0,2.9,15.85,189.0,197.53,159.98
2018,12,24,11,0,62.0,127.0,3.0,16.2,155.0,161.28,130.08
2018,12,24,11,15,49.5,134.5,3.15,16.35,157.5,163.62,131.82
2018,12,24,11,30,37.0,142.0,3.3,16.5,160.0,165.22,132.81
2018,12,24,11,45,23.0,128.0,3.4,16.6,139.0,142.34,113.67
2018,12,24,12,0,9.0,114.0,3.5,16.7,118.0,114.0,89.92
2018,12,24,12,15,5.5,122.0,3.5,16.55,124.5,119.82,94.71
2018,12,24,12,30,2.0,130.0,3.5,16.4,131.0,125.69,99.51
2018,12,24,12,45,1.0,126.0,3.55,16.25,126.5,121.16,95.83
2018,12,24,13,0,0.0,122.0,3.6,16.1,122.0,116.62,92.17
2018,12,24,13,15,0.5,105.0,3.45,15.85,105.0,99.86,78.42
2018,12,24,13,30,1.0,88.0,3.3,15.6,88.0,83.24,64.72
2018,12,24,13,45,7.5,92.0,3.2,15.3,95.0,92.37,72.8
2018,12,24,14,0,14.0,96.0,3.1,15.0,102.0,101.65,80.98
2018,12,24,14,15,25.5,74.0,3.0,14.9,83.5,91.79,73.23
2018,12,24,14,30,37.0,52.0,2.9,14.8,65.0,83.03,66.33
2018,12,24,14,45,23.5,43.0,2.85,14.7,51.0,57.17,43.99
2018,12,24,15,0,10.0,34.0,2.8,14.6,37.0,38.7,27.82
2018,12,24,15,15,5.0,22.5,2.8,14.6,24.0,24.38,15.38
2018,12,24,15,30,0.0,11.0,2.8,14.6,11.0,10.18,3.05
2018,12,24,15,45,0.0,9.5,2.9,14.45,9.5,8.79,1.8
2018,12,24,16,0,0.0,8.0,3.0,14.3,8.0,7.4,0.52
2018,12,24,16,15,4.5,6.0,3.2,14.25,6.5,7.92,0.69
2018,12,24,16,30,9.0,4.0,3.4,14.2,5.0,8.38,0.0
2018,12,24,16,45,9.0,3.0,3.65,14.2,3.5,6.72,0.0
2018,12,24,17,0,9.0,2.0,3.9,14.2,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,13.95,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,25,7,15,59.0,6.0,1.3,6.5,7.0,0.0,0.0
2018,12,25,7,30,118.0,12.0,1.4,7.3,14.0,11.44,0.0
2018,12,25,7,45,136.5,12.5,1.5,8.1,21.5,9.27,0.0
2018,12,25,8,0,155.0,13.0,1.6,8.9,29.0,14.06,3.15
2018,12,25,8,15,310.5,26.5,1.8,9.5,77.0,49.34,24.1
2018,12,25,8,30,466.0,40.0,2.0,10.1,125.0,102.4,60.98
2018,12,25,8,45,591.5,44.5,2.2,10.7,179.0,158.59,104.95
2018,12,25,9,0,717.0,49.0,2.4,11.3,233.0,226.37,161.36
2018,12,25,9,15,748.0,53.0,2.55,11.75,270.0,277.86,208.71
2018,12,25,9,30,779.0,57.0,2.7,12.2,307.0,331.17,257.29
2018,12,25,9,45,799.5,60.0,2.9,12.7,339.5,380.82,302.24
2018,12,25,10,0,820.0,63.0,3.1,13.2,372.0,430.64,346.24
2018,12,25,10,15,837.5,64.0,3.3,13.55,399.0,476.71,386.43
2018,12,25,10,30,855.0,65.0,3.5,13.9,426.0,520.02,423.52
2018,12,25,10,45,868.5,66.0,3.65,14.2,447.5,561.66,458.41
2018,12,25,11,0,882.0,67.0,3.8,14.5,469.0,601.74,491.32
2018,12,25,11,15,889.5,67.5,3.9,14.7,482.5,635.72,518.95
2018,12,25,11,30,897.0,68.0,4.0,14.9,496.0,667.3,544.29
2018,12,25,11,45,903.5,67.5,4.1,15.1,503.0,694.47,565.39
2018,12,25,12,0,910.0,67.0,4.2,15.3,510.0,718.83,583.48
2018,12,25,12,15,908.5,67.0,4.2,15.4,508.0,735.12,595.45
2018,12,25,12,30,907.0,67.0,4.2,15.5,506.0,748.11,605.04
2018,12,25,12,45,901.5,67.0,4.25,15.6,496.5,754.8,610.24
2018,12,25,13,0,896.0,67.0,4.3,15.7,487.0,758.08,613.11
2018,12,25,13,15,889.5,66.5,4.3,15.75,471.0,756.62,612.39
2018,12,25,13,30,883.0,66.0,4.3,15.8,455.0,751.84,609.3
2018,12,25,13,45,871.5,64.5,4.3,15.85,432.0,738.82,600.08
2018,12,25,14,0,860.0,63.0,4.3,15.9,409.0,722.71,588.57
2018,12,25,14,15,841.0,61.5,4.15,15.7,379.0,704.26,575.12
2018,12,25,14,30,822.0,60.0,4.0,15.5,349.0,677.1,554.96
2018,12,25,14,45,794.5,57.5,3.85,15.35,314.0,640.41,527.02
2018,12,25,15,0,767.0,55.0,3.7,15.2,279.0,602.0,497.14
2018,12,25,15,15,726.5,51.5,3.7,15.2,240.0,552.56,456.72
2018,12,25,15,30,686.0,48.0,3.7,15.2,201.0,502.76,414.5
2018,12,25,15,45,622.5,43.0,3.0,13.75,160.5,437.85,359.32
2018,12,25,16,0,559.0,38.0,2.3,12.3,120.0,374.86,303.36
2018,12,25,16,15,444.0,31.5,2.15,11.7,83.0,294.29,227.06
2018,12,25,16,30,329.0,25.0,2.0,11.1,46.0,205.09,77.79
2018,12,25,16,45,178.5,14.0,1.9,10.45,24.0,90.22,0.0
2018,12,25,17,0,28.0,3.0,1.8,9.8,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.55,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,7,15,22.0,4.5,1.1,7.05,5.0,0.0,0.0
2018,12,26,7,30,44.0,9.0,1.0,7.6,10.0,8.58,0.0
2018,12,26,7,45,85.5,22.5,0.95,8.15,29.5,18.68,0.02
2018,12,26,8,0,127.0,36.0,0.9,8.7,49.0,33.66,19.53
2018,12,26,8,15,138.5,50.0,1.1,9.4,70.0,56.2,36.58
2018,12,26,8,30,150.0,64.0,1.3,10.1,91.0,80.11,56.12
2018,12,26,8,45,128.0,68.0,1.55,10.8,95.0,89.59,65.88
2018,12,26,9,0,106.0,72.0,1.8,11.5,99.0,94.87,72.15
2018,12,26,9,15,91.0,93.0,2.05,11.85,118.5,117.07,92.3
2018,12,26,9,30,76.0,114.0,2.3,12.2,138.0,135.22,108.53
2018,12,26,9,45,214.5,125.5,2.55,12.6,204.0,211.87,171.4
2018,12,26,10,0,353.0,137.0,2.8,13.0,270.0,295.23,240.04
2018,12,26,10,15,418.5,135.0,2.95,13.2,303.5,347.26,283.58
2018,12,26,10,30,484.0,133.0,3.1,13.4,337.0,398.48,326.38
2018,12,26,10,45,605.5,115.0,3.2,13.65,382.5,471.38,386.28
2018,12,26,11,0,727.0,97.0,3.3,13.9,428.0,547.1,447.69
2018,12,26,11,15,804.5,84.0,3.2,14.1,460.0,604.3,493.16
2018,12,26,11,30,882.0,71.0,3.1,14.3,492.0,660.52,537.24
2018,12,26,11,45,890.0,70.5,3.05,14.45,499.5,688.47,558.34
2018,12,26,12,0,898.0,70.0,3.0,14.6,507.0,713.73,576.45
2018,12,26,12,15,893.5,71.5,2.95,14.7,505.5,729.59,587.65
2018,12,26,12,30,889.0,73.0,2.9,14.8,504.0,742.14,596.5
2018,12,26,12,45,871.5,75.5,2.85,14.85,491.5,748.52,601.0
2018,12,26,13,0,854.0,78.0,2.8,14.9,479.0,746.03,599.1
2018,12,26,13,15,852.5,76.5,2.8,14.85,465.0,747.34,600.69
2018,12,26,13,30,851.0,75.0,2.8,14.8,451.0,745.38,599.95
2018,12,26,13,45,836.0,74.0,2.8,14.75,427.5,730.69,589.83
2018,12,26,14,0,821.0,73.0,2.8,14.7,404.0,712.98,577.52
2018,12,26,14,15,798.5,71.0,2.65,14.5,373.5,685.76,557.52
2018,12,26,14,30,776.0,69.0,2.5,14.3,343.0,656.11,535.5
2018,12,26,14,45,709.0,70.0,2.35,14.05,301.0,601.4,493.96
2018,12,26,15,0,642.0,71.0,2.2,13.8,259.0,542.99,447.57
2018,12,26,15,15,516.5,70.5,2.2,13.8,208.5,445.42,368.84
2018,12,26,15,30,391.0,70.0,2.2,13.8,158.0,349.88,289.77
2018,12,26,15,45,421.0,57.0,1.65,12.4,134.5,342.31,281.77
2018,12,26,16,0,451.0,44.0,1.1,11.0,111.0,329.43,266.59
2018,12,26,16,15,326.5,35.0,1.1,10.5,75.0,238.25,184.43
2018,12,26,16,30,202.0,26.0,1.1,10.0,39.0,149.02,62.84
2018,12,26,16,45,110.0,14.0,1.15,9.45,20.5,60.9,0.0
2018,12,26,17,0,18.0,2.0,1.2,8.9,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,27,7,15,86.5,6.5,2.2,5.55,8.0,0.0,0.0
2018,12,27,7,30,173.0,13.0,2.5,6.4,16.0,12.39,0.0
2018,12,27,7,45,286.0,21.5,2.8,7.25,43.0,17.67,0.0
2018,12,27,8,0,399.0,30.0,3.1,8.1,70.0,33.85,15.74
2018,12,27,8,15,484.0,37.5,3.45,8.75,109.0,72.03,36.87
2018,12,27,8,30,569.0,45.0,3.8,9.4,148.0,119.31,70.89
2018,12,27,8,45,663.5,45.5,4.15,10.0,193.5,171.15,112.83
2018,12,27,9,0,758.0,46.0,4.5,10.6,239.0,230.98,164.55
2018,12,27,9,15,787.5,49.0,4.75,11.05,276.5,283.08,213.4
2018,12,27,9,30,817.0,52.0,5.0,11.5,314.0,336.51,263.22
2018,12,27,9,45,836.0,55.0,5.25,11.9,347.0,386.99,310.12
2018,12,27,10,0,855.0,58.0,5.5,12.3,380.0,437.41,355.95
2018,12,27,10,15,873.5,59.5,5.65,12.6,408.5,485.6,398.95
2018,12,27,10,30,892.0,61.0,5.8,12.9,437.0,533.08,440.38
2018,12,27,10,45,903.0,61.0,5.95,13.25,457.5,573.71,475.39
2018,12,27,11,0,914.0,61.0,6.1,13.6,478.0,612.48,508.18
2018,12,27,11,15,921.0,62.0,6.15,13.7,492.0,647.85,537.85
2018,12,27,11,30,928.0,63.0,6.2,13.8,506.0,680.71,565.06
2018,12,27,11,45,931.5,62.5,6.25,13.95,512.0,706.77,585.66
2018,12,27,12,0,935.0,62.0,6.3,14.1,518.0,729.8,603.26
2018,12,27,12,15,933.5,62.5,6.25,14.15,516.5,747.31,616.52
2018,12,27,12,30,932.0,63.0,6.2,14.2,515.0,761.44,627.25
2018,12,27,12,45,927.5,63.0,6.2,14.25,506.0,769.33,633.44
2018,12,27,13,0,923.0,63.0,6.2,14.3,497.0,773.72,637.08
2018,12,27,13,15,915.5,62.5,6.15,14.25,480.5,771.77,636.01
2018,12,27,13,30,908.0,62.0,6.1,14.2,464.0,766.39,632.41
2018,12,27,13,45,895.5,61.0,6.05,14.15,440.5,753.3,622.92
2018,12,27,14,0,883.0,60.0,6.0,14.1,417.0,737.05,611.0
2018,12,27,14,15,865.0,58.0,5.85,13.9,387.0,712.51,592.52
2018,12,27,14,30,847.0,56.0,5.7,13.7,357.0,685.33,571.8
2018,12,27,14,45,821.5,53.5,5.6,13.5,321.5,655.74,548.97
2018,12,27,15,0,796.0,51.0,5.5,13.3,286.0,618.25,519.28
2018,12,27,15,15,757.5,48.0,5.5,13.3,247.0,570.14,479.34
2018,12,27,15,30,719.0,45.0,5.5,13.3,208.0,521.54,437.08
2018,12,27,15,45,657.5,41.0,4.95,12.3,167.0,458.08,381.55
2018,12,27,16,0,596.0,37.0,4.4,11.3,126.0,396.31,325.31
2018,12,27,16,15,492.0,31.0,4.25,10.8,88.5,312.66,246.04
2018,12,27,16,30,388.0,25.0,4.1,10.3,51.0,236.08,113.2
2018,12,27,16,45,211.0,14.5,4.0,9.8,27.0,105.4,0.0
2018,12,27,17,0,34.0,4.0,3.9,9.3,3.0,0.0,0.0
2018,12,27,17,15,17.0,2.0,3.8,9.0,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
